Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,105.5
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,149.5
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.33
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.51
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,20.9
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.81
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.52
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.51
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,66.74
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,69.32
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,64.64
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,62.7
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,269.7
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,281.0
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,261.7
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,transformer,,Temperature,C,28.4
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.51
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,158.28
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,130.75
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,142.92
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,176.1
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,637.2
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,527.9
923903,OCCUPATION RD.,2024-02-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,575.6
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.35
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.71
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.25
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.08
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,feeder,6,N Current (RMS),A,23.2
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.7
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.3
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.4
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.44
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.17
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.08
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.57
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.28
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,feeder,5,N Current (RMS),A,28.6
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,100.4
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,75.9
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,78.8
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.79
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.05
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.38
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,59.9
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,100.1
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.25
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,39.54
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.32
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.06
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,111.3
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,163.6
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.47
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.19
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.59
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.19
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,72.57
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,62.76
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,56.83
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,66.9
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,294.6
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,256.3
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,232.2
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,transformer,,Temperature,C,28.2
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.16
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,165.16
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,118.05
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,134.82
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,206.6
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,668.9
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,480.1
923903,OCCUPATION RD.,2024-02-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,546.9
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.82
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.19
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.95
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,feeder,6,N Current (RMS),A,28.6
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,34.1
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.2
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.02
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.42
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.48
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.59
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.19
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,feeder,5,N Current (RMS),A,28.8
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,91.6
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,65.2
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,91.3
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.35
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.54
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.47
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,54.8
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,101.3
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.29
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,37.88
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.58
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.33
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,107.8
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,155.4
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.61
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.53
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.95
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,62.82
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,57.95
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,57.02
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,55.6
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,254.9
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,235.5
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,231.5
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,transformer,,Temperature,C,28.2
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,157.48
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,109.38
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,135.9
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,208.3
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,637.5
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,444.3
923903,OCCUPATION RD.,2024-02-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,551.3
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.84
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.45
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.25
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,feeder,6,N Current (RMS),A,25.0
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,41.5
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.7
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.2
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.25
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.63
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.77
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.79
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.48
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.58
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,feeder,5,N Current (RMS),A,28.1
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,98.2
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,73.1
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.8
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.65
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.59
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,36.25
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,101.7
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,147.2
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.72
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.18
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,100.8
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,146.7
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.1
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.7
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.04
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.23
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,37.9
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.9
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.89
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.85
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,65.15
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,52.73
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,57.44
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,59.8
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,263.5
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,214.2
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,233.0
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,transformer,,Temperature,C,28.0
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,155.85
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,107.64
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,151.91
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,232.4
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,630.4
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,436.4
923903,OCCUPATION RD.,2024-02-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,616.3
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.66
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.44
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.81
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,feeder,6,N Current (RMS),A,26.4
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,56.0
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.6
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.2
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.56
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.75
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.0
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.69
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.93
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.4
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,feeder,5,N Current (RMS),A,27.2
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,90.1
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,65.6
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,88.8
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.92
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.44
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.12
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.77
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,71.7
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,110.0
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.1
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,38.52
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.41
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,110.6
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,157.0
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.21
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.3
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.36
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,27.3
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.78
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.35
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,65.04
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,52.1
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,63.5
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,67.9
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,262.7
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,210.9
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,256.8
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,transformer,,Temperature,C,27.9
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,158.56
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,104.33
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,150.24
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,232.7
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,639.7
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,421.8
923903,OCCUPATION RD.,2024-02-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,607.4
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.01
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.18
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.72
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,feeder,6,N Current (RMS),A,27.1
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,53.8
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.3
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,49.0
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.83
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.4
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.87
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.74
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.78
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.87
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,feeder,5,N Current (RMS),A,36.8
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,86.5
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,68.4
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,99.0
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.45
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.17
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.41
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.52
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,70.3
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,109.1
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,37.89
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.17
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,112.3
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,153.8
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.57
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.89
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.6
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,28.1
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.28
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,56.95
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,49.36
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,55.69
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,61.0
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,231.8
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,200.2
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,225.4
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,transformer,,Temperature,C,27.9
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.56
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,149.34
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,102.38
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,136.57
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,209.7
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,603.1
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,413.8
923903,OCCUPATION RD.,2024-02-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,551.4
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.74
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.21
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.13
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,feeder,6,N Current (RMS),A,24.6
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,56.4
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.1
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.2
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.26
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.17
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,9.05
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.97
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.69
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.55
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,feeder,5,N Current (RMS),A,36.5
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,102.9
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.5
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,103.6
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.99
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.97
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.71
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,67.5
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,109.2
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.2
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.52
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,97.3
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,143.2
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.6
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,37.4
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.54
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,57.92
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,49.21
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,49.51
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,53.7
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,234.5
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,199.3
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,200.6
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,transformer,,Temperature,C,27.8
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,155.41
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,99.84
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,131.62
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,225.2
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,627.3
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,403.7
923903,OCCUPATION RD.,2024-02-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,532.6
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.11
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.19
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.63
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,feeder,6,N Current (RMS),A,22.0
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,45.6
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.1
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.6
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.43
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.82
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.78
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.12
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.21
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.47
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,feeder,5,N Current (RMS),A,43.0
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,81.8
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,70.8
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,105.9
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.82
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.37
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.72
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,55.7
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,93.4
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,40.77
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.91
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.7
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,120.4
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,164.7
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.5
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.22
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
