Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,50.31
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,48.98
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,47.97
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,49.7
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,203.0
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,198.1
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,194.1
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,transformer,,Temperature,C,27.8
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,141.63
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,99.76
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,121.23
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,189.3
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,570.8
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,403.3
923903,OCCUPATION RD.,2024-02-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,489.4
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.17
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.37
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.85
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,feeder,6,N Current (RMS),A,23.4
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,45.5
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.4
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.4
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.21
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.03
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.18
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.8
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.39
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.81
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,feeder,5,N Current (RMS),A,49.1
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,89.8
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,78.4
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,124.8
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.56
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.31
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.1
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.39
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,56.9
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,95.6
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,36.5
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.49
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,114.2
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,147.7
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.12
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.73
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,20.9
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.47
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,48.39
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,45.35
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,50.02
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,52.8
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,195.1
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,183.3
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,201.8
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,transformer,,Temperature,C,27.8
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,136.28
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,95.02
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,123.77
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,182.0
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,547.6
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,382.9
923903,OCCUPATION RD.,2024-02-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,499.0
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.67
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.19
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.57
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,feeder,6,N Current (RMS),A,19.3
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,32.6
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.5
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.4
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.8
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.07
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.67
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.08
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.62
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.81
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,feeder,5,N Current (RMS),A,29.1
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,98.2
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,86.2
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,94.8
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.83
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.69
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.69
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,68.2
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,105.8
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.76
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.51
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,91.6
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,122.4
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.48
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,26.2
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.37
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.86
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,45.13
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,39.73
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,48.28
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,60.6
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,184.9
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,163.3
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,197.6
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,transformer,,Temperature,C,27.7
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,123.91
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,88.62
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,118.52
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,176.7
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,504.5
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,362.5
923903,OCCUPATION RD.,2024-02-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,483.3
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.53
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.28
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.18
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,feeder,6,N Current (RMS),A,18.6
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.6
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.5
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,26.6
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.06
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.44
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.9
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.48
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.46
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,feeder,5,N Current (RMS),A,32.8
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,101.9
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,95.5
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,107.8
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.15
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.41
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.57
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,60.7
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,105.0
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.07
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.03
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.33
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,83.4
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,112.1
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.52
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.36
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,18.9
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.84
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,41.54
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,41.46
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,45.85
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,55.3
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,169.5
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,169.8
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,186.7
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,transformer,,Temperature,C,27.7
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,116.67
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,94.51
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,116.75
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,157.8
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,473.9
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,384.7
923903,OCCUPATION RD.,2024-02-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,474.8
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.75
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.63
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.03
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,feeder,6,N Current (RMS),A,20.2
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.1
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.0
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,26.0
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.17
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.7
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.31
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.45
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.02
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.76
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,feeder,5,N Current (RMS),A,27.1
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,99.8
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,89.7
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,101.4
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.56
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.19
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.58
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.01
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,61.1
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,103.2
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.03
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,96.5
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,124.2
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.4
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.8
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.29
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,46.86
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,40.29
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,44.7
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,55.0
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,191.4
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,165.8
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,182.3
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,transformer,,Temperature,C,27.7
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,125.68
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,92.22
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,113.95
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,172.3
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,511.2
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,376.3
923903,OCCUPATION RD.,2024-02-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,464.1
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.67
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.62
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.79
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,feeder,6,N Current (RMS),A,27.4
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.1
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.3
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,28.7
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.39
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.6
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.25
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.77
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.36
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,feeder,5,N Current (RMS),A,26.3
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,86.3
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,80.2
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,98.4
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.73
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.32
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.89
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,60.1
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.4
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,102.2
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.28
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,94.5
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,128.2
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.45
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.96
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.5
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,49.9
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,41.56
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,47.05
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,57.0
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,204.7
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,170.3
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,191.9
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,transformer,,Temperature,C,27.7
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,123.27
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,101.44
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,117.86
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,151.2
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,500.9
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,413.4
923903,OCCUPATION RD.,2024-02-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,479.5
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.67
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.86
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.21
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,feeder,6,N Current (RMS),A,29.2
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.8
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.8
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.15
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.79
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.69
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.88
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.58
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.67
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,feeder,5,N Current (RMS),A,25.9
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,89.2
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,83.0
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,91.6
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.14
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.51
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,53.6
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.4
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,92.7
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.44
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.58
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,72.4
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,101.3
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.62
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,17.1
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.22
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.18
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,47.99
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.4
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,46.12
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,56.6
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,195.7
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,157.8
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,187.7
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,transformer,,Temperature,C,27.6
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,113.09
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,98.18
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,112.34
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,145.4
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,459.8
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,400.0
923903,OCCUPATION RD.,2024-02-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,456.9
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.27
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.77
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.27
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,feeder,6,N Current (RMS),A,23.0
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.9
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.5
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.0
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.89
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.71
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.45
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.38
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.47
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.28
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,feeder,5,N Current (RMS),A,28.8
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,87.7
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,83.2
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,100.4
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.96
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.07
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.53
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,54.4
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,92.8
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.67
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,65.6
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.0
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.25
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,16.3
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.86
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.05
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,42.69
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.21
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,44.67
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,66.0
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,174.6
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,133.3
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,182.0
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,transformer,,Temperature,C,27.6
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.66
