Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,106.23
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,84.26
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,112.19
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,160.0
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,432.8
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,343.5
923903,OCCUPATION RD.,2024-02-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,456.5
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.05
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.18
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.55
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.68
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,feeder,6,N Current (RMS),A,22.5
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.5
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.1
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.3
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.33
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.63
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.23
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.24
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.77
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.36
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,feeder,5,N Current (RMS),A,31.5
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,86.4
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,84.2
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,104.7
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.86
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.52
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.75
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,59.9
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.5
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.37
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,86.4
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,116.7
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.87
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.3
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.87
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,42.35
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.92
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,45.23
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,61.5
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,172.8
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,139.4
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,184.1
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,transformer,,Temperature,C,27.6
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,109.09
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,83.95
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,111.16
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,150.0
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,443.2
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.7
923903,OCCUPATION RD.,2024-02-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,452.2
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.85
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.15
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.65
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,feeder,6,N Current (RMS),A,22.5
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.2
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.3
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.4
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.13
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.31
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.84
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.94
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.89
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.83
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,feeder,5,N Current (RMS),A,31.2
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,93.0
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,100.4
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,101.8
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.8
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.76
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.73
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,48.0
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.3
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.19
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.42
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,86.4
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,114.8
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.37
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.3
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.24
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,42.63
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.17
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,42.24
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,52.6
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,173.3
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,140.0
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,171.8
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,transformer,,Temperature,C,27.6
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.03
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,117.78
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,95.39
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,105.2
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,139.8
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,476.9
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,385.6
923903,OCCUPATION RD.,2024-02-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,426.8
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.79
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.02
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.69
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,feeder,6,N Current (RMS),A,31.7
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,52.8
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,26.0
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.36
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.4
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.42
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.21
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.11
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.2
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,feeder,5,N Current (RMS),A,36.9
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,83.5
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,98.2
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,102.6
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.12
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.65
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,51.0
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.4
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.92
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.37
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,88.6
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,118.0
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.68
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.5
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,43.57
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,37.49
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,42.91
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,47.9
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,177.6
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,153.8
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,175.0
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,transformer,,Temperature,C,27.6
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,119.57
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,93.4
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,105.05
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,146.2
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,485.2
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,379.4
923903,OCCUPATION RD.,2024-02-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,427.4
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.61
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.65
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,feeder,6,N Current (RMS),A,19.1
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.0
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.3
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,28.5
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.3
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.19
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.4
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.8
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.66
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.06
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,feeder,5,N Current (RMS),A,49.9
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,64.9
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,96.5
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,102.3
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.13
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.29
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.11
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,50.8
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.2
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.04
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.51
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.14
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,83.5
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,114.4
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.31
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,45.22
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.97
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,39.54
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,48.0
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,184.5
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,155.5
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,161.4
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,transformer,,Temperature,C,27.6
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,108.46
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,92.12
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,101.92
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,135.2
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,440.8
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,374.3
923903,OCCUPATION RD.,2024-02-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,414.9
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.06
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.34
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.76
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.63
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,feeder,6,N Current (RMS),A,18.2
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,34.6
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.8
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,28.1
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.79
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.59
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.57
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.38
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.93
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.31
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,feeder,5,N Current (RMS),A,53.2
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,74.8
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,81.8
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,122.4
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.5
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.32
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.43
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.3
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,55.1
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,91.6
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.26
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.91
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,76.0
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,107.3
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.3
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,43.44
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,43.22
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,40.86
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,42.2
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,176.4
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,175.6
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,165.9
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,transformer,,Temperature,C,27.6
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,109.06
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,90.54
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,111.28
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,144.2
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,441.1
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,366.3
923903,OCCUPATION RD.,2024-02-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,450.2
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.54
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.72
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.55
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,feeder,6,N Current (RMS),A,17.6
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.4
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.5
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.1
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.49
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.29
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.65
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.63
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.24
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.8
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,feeder,5,N Current (RMS),A,48.2
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,81.4
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,85.9
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,120.7
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.33
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.48
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.89
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,61.6
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.2
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.09
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.17
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,65.6
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.2
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.71
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,14.6
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.19
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.65
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,42.93
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,40.6
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,43.06
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,47.5
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,174.9
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,166.8
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,175.6
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,transformer,,Temperature,C,27.6
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,105.9
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,90.61
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,113.1
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,149.3
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,430.7
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,368.0
923903,OCCUPATION RD.,2024-02-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,459.0
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.13
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.35
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.16
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,feeder,6,N Current (RMS),A,26.6
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.2
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.5
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.0
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.61
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.07
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.76
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.67
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.64
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.38
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,feeder,5,N Current (RMS),A,68.2
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.0
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,79.6
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,134.3
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.41
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.46
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.48
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,68.9
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,104.5
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.71
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,70.0
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,97.2
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,15.8
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.44
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.09
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,45.84
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.37
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,46.59
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,56.9
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,186.5
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,149.4
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,189.7
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,transformer,,Temperature,C,27.6
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,105.92
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,87.17
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,121.59
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,172.8
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,430.6
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,355.6
923903,OCCUPATION RD.,2024-02-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,493.8
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.62
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.6
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.95
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,feeder,6,N Current (RMS),A,22.5
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.6
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.7
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.5
