Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.48
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.93
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.32
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.46
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.31
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,feeder,5,N Current (RMS),A,81.6
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.0
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,79.0
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,137.7
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.42
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.13
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.26
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,61.0
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,99.0
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.6
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,65.3
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.2
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.6
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.95
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.2
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,46.68
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.19
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,39.67
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,45.0
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,188.7
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,151.5
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,161.1
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,transformer,,Temperature,C,27.5
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,106.23
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,86.81
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,118.18
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,164.1
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,429.3
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,351.9
923903,OCCUPATION RD.,2024-02-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,477.4
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.35
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.62
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.98
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.25
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,feeder,6,N Current (RMS),A,23.1
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,33.0
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,40.0
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,30.7
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.34
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.24
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.15
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.18
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.46
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.5
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,feeder,5,N Current (RMS),A,72.6
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.4
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,78.8
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,126.1
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.58
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.6
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.79
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.03
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,60.6
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,94.9
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.17
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.59
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.45
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.51
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,51.0
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.7
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.49
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.14
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.76
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.37
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,43.71
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,41.42
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,41.01
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,42.4
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,177.8
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,168.3
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,166.6
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,transformer,,Temperature,C,27.5
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.23
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,97.18
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,95.24
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,112.78
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,143.3
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,394.3
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,384.0
923903,OCCUPATION RD.,2024-02-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,455.3
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.78
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.31
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.54
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,feeder,6,N Current (RMS),A,35.3
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.5
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,65.3
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.8
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.79
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.96
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.98
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.4
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.06
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.34
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,feeder,5,N Current (RMS),A,75.6
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,59.2
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,81.0
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,141.7
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.51
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.74
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.26
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.1
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,46.9
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.8
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.1
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.52
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,64.0
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,96.5
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.24
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.64
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.26
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.85
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,43.89
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.24
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,40.75
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,48.2
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,178.6
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,140.4
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,165.8
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,transformer,,Temperature,C,27.4
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,105.58
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,94.33
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,117.69
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,146.3
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,427.3
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,380.5
923903,OCCUPATION RD.,2024-02-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,475.2
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.91
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.73
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.51
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,feeder,6,N Current (RMS),A,22.9
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.0
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.6
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.6
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.22
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.68
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.85
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.09
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.1
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,feeder,5,N Current (RMS),A,85.0
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.8
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,81.8
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,148.1
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.67
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.5
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.74
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,44.6
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.9
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.28
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.71
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,57.4
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.0
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.8
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.01
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.26
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,52.6
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.63
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,42.41
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,63.0
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,212.0
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,141.6
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,171.9
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,transformer,,Temperature,C,27.4
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,111.12
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,85.9
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,120.13
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,169.6
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,447.7
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,347.1
923903,OCCUPATION RD.,2024-02-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,484.5
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.89
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.62
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.1
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,feeder,6,N Current (RMS),A,39.7
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.5
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,64.0
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,26.6
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.63
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.54
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.19
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.51
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.46
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.65
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,feeder,5,N Current (RMS),A,71.7
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,68.2
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,92.0
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,139.8
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.92
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.94
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.98
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.18
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,45.9
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.4
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.41
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.74
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,53.4
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.4
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.05
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.6
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.54
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.76
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,51.92
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.34
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,44.33
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,65.6
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,210.4
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,137.9
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,181.0
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,transformer,,Temperature,C,27.3
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.91
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,112.71
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,100.75
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,118.49
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,141.5
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,456.3
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,408.0
923903,OCCUPATION RD.,2024-02-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,480.6
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.82
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.44
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.42
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,feeder,6,N Current (RMS),A,30.4
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.2
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.4
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.6
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.92
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.57
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.71
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.28
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.53
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.35
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,feeder,5,N Current (RMS),A,65.3
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,67.9
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,122.6
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.2
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.87
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.35
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,52.5
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,87.8
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.38
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.69
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,58.0
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.2
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,17.7
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.22
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.4
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,44.87
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,44.15
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,53.49
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,65.0
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,183.1
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,179.7
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,217.3
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,transformer,,Temperature,C,27.3
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.33
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,104.5
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,91.6
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,127.54
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,177.8
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,424.3
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,371.6
923903,OCCUPATION RD.,2024-02-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,516.9
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.42
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.91
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.84
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,feeder,6,N Current (RMS),A,19.6
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.4
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.0
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.1
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.48
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.37
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.15
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.18
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.56
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,feeder,5,N Current (RMS),A,52.8
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.1
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,65.8
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,102.0
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.17
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.83
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.65
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.67
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,49.8
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.2
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.19
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.97
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,56.1
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.2
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,17.7
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.29
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.19
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,44.78
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,40.9
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,49.28
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,57.1
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,182.1
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,166.9
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,199.9
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,transformer,,Temperature,C,27.2
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,105.48
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,86.61
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,121.65
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,175.7
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,427.7
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,351.4
923903,OCCUPATION RD.,2024-02-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,493.4
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.52
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.84
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.67
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.14
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,feeder,6,N Current (RMS),A,23.9
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,45.3
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.9
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.3
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.4
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.81
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.18
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.57
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.19
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,feeder,5,N Current (RMS),A,38.6
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.7
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,70.9
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,86.4
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.99
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.42
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.96
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,59.0
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
