Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,90.2
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.8
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.62
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,60.8
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,101.2
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.3
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.67
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.62
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,44.46
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.29
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,46.28
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,71.0
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,182.6
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,126.3
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,188.0
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,transformer,,Temperature,C,27.2
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.99
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,109.56
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,76.33
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,115.85
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,181.2
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,442.7
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.0
923903,OCCUPATION RD.,2024-02-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,468.4
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.47
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.33
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.28
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.72
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,feeder,6,N Current (RMS),A,27.3
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,51.3
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.8
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.1
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.26
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.01
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.45
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.87
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.9
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,feeder,5,N Current (RMS),A,36.7
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,71.1
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.6
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,90.6
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.74
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.92
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.88
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.08
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,53.2
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.3
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.74
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.15
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.97
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,77.0
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,116.7
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.7
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.23
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.06
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,43.48
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.09
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,49.15
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,86.1
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,176.1
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,111.9
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,199.0
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,transformer,,Temperature,C,27.1
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.11
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,117.3
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,71.28
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,115.52
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,201.5
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,473.2
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.6
923903,OCCUPATION RD.,2024-02-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,467.4
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.44
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.76
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.88
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,feeder,6,N Current (RMS),A,30.0
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,35.2
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.2
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,48.8
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.21
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.79
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.97
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.57
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.38
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.47
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,feeder,5,N Current (RMS),A,33.4
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.1
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,66.6
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,87.9
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.58
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.97
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.3
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,75.4
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,113.0
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.05
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.77
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.35
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,50.9
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,94.4
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.4
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.36
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.97
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.4
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,50.79
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.12
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,49.28
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,78.2
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,205.2
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,123.7
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,199.6
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,transformer,,Temperature,C,27.1
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,113.9
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,80.4
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,124.64
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,192.3
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,460.0
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.0
923903,OCCUPATION RD.,2024-02-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,504.6
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.97
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.16
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.04
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,feeder,6,N Current (RMS),A,28.2
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,37.4
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,50.4
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.4
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.86
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.39
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.59
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.28
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.11
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.12
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,feeder,5,N Current (RMS),A,35.2
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,71.2
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,70.5
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,95.2
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.9
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.88
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.42
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,54.5
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.9
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.54
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.42
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,56.8
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.3
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,16.3
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.86
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.22
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,49.22
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.93
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,51.31
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,78.7
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,199.5
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,127.6
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,209.1
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,transformer,,Temperature,C,27.0
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,113.14
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,80.64
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,119.64
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,177.4
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,458.3
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.8
923903,OCCUPATION RD.,2024-02-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,485.6
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.39
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.79
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.66
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,feeder,6,N Current (RMS),A,22.0
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,50.6
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.4
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.4
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.46
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.81
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.45
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.28
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.59
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.1
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,feeder,5,N Current (RMS),A,50.6
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,58.8
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,92.2
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,87.7
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.02
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.45
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.46
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,61.4
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,92.6
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.05
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.8
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.85
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,65.0
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.3
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.67
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.06
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,23.6
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.72
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.22
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,50.64
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.68
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,51.33
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,60.9
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,205.6
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,150.4
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,209.0
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,transformer,,Temperature,C,26.9
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,114.42
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,88.98
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,120.45
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,148.6
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,464.8
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,362.0
923903,OCCUPATION RD.,2024-02-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,489.9
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.34
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.51
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.11
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,feeder,6,N Current (RMS),A,24.0
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.5
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,47.0
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,26.3
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.47
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.54
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.03
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.22
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.02
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.87
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,feeder,5,N Current (RMS),A,31.0
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,74.8
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,73.8
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,87.6
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.91
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.63
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.44
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,51.8
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.6
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.89
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.98
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,75.0
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,102.1
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.93
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,20.7
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.68
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.16
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,50.37
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,41.49
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,49.0
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,46.9
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,205.2
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,170.2
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,200.3
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,transformer,,Temperature,C,26.9
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.1
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,118.65
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,90.32
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,109.5
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,140.9
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,481.8
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,367.9
923903,OCCUPATION RD.,2024-02-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,447.2
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.59
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.31
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.03
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,feeder,6,N Current (RMS),A,20.1
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,32.8
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.6
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,25.9
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.32
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.18
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.88
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.42
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.16
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.03
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,feeder,5,N Current (RMS),A,27.7
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,99.8
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,82.8
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,91.0
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.59
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.99
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.84
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,51.4
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.5
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.02
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.17
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.46
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,91.7
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,118.9
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.63
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.23
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.67
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,53.17
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,46.9
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,51.63
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,45.7
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,215.8
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,191.1
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,210.4
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,transformer,,Temperature,C,26.8
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.82
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.07
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,129.96
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,91.26
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,113.92
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,168.4
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,526.5
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,371.1
923903,OCCUPATION RD.,2024-02-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,463.4
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.65
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.89
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.12
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,feeder,6,N Current (RMS),A,22.8
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.5
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.4
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.4
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.06
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.3
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.1
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.3
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,feeder,5,N Current (RMS),A,30.0
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,93.6
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,78.3
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,91.1
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.36
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.96
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.06
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,55.9
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.4
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.9
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.57
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,80.2
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,109.8
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
