Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.99
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.62
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,47.19
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,39.56
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,45.49
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,56.2
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,191.8
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,163.2
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,184.5
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,transformer,,Temperature,C,26.7
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,119.82
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,79.23
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,109.87
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,179.2
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,484.8
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.0
923903,OCCUPATION RD.,2024-02-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,445.7
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.61
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.72
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.99
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,feeder,6,N Current (RMS),A,19.1
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.2
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.4
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.8
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.44
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.49
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.36
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,31.18
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.23
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.03
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,feeder,5,N Current (RMS),A,40.5
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,126.3
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,87.8
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,91.6
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.64
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.96
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,49.9
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.9
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.98
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.32
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,104.8
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,137.5
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,16.8
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.72
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.64
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,46.42
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,44.54
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,42.45
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,44.6
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,188.2
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,180.9
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,172.2
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,transformer,,Temperature,C,26.7
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.83
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,130.45
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,93.18
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,105.18
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,162.9
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,526.5
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,377.2
923903,OCCUPATION RD.,2024-02-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,426.6
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.5
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.22
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.87
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,feeder,6,N Current (RMS),A,19.2
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.2
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.6
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.2
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.28
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.41
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.12
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.33
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.42
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.67
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,feeder,5,N Current (RMS),A,22.4
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,106.7
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,94.2
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,99.6
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.71
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.43
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.7
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,58.8
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,96.5
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.54
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.42
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,83.9
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,115.9
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.51
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.65
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.11
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,50.6
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,40.77
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,49.9
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,204.2
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,171.5
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,165.6
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,transformer,,Temperature,C,26.6
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,123.19
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,93.19
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,111.25
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,153.3
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,495.7
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,375.6
923903,OCCUPATION RD.,2024-02-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,448.9
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.79
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.92
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.11
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,feeder,6,N Current (RMS),A,17.4
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.3
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.0
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.2
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.64
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.6
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.64
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.92
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.15
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.65
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,feeder,5,N Current (RMS),A,37.2
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,106.4
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,78.0
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,85.7
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.01
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.64
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.07
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,49.5
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.8
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.48
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.79
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,92.5
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,124.2
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.07
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.24
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.04
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.92
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.54
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,46.12
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.26
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,44.77
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,61.4
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,185.9
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,135.4
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,181.1
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,transformer,,Temperature,C,26.5
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,120.7
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,84.91
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,108.96
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,171.3
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,485.7
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.8
923903,OCCUPATION RD.,2024-02-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,438.7
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.73
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.32
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.37
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,feeder,6,N Current (RMS),A,19.6
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.0
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.4
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.1
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.48
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.09
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.19
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.94
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,feeder,5,N Current (RMS),A,40.9
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,98.7
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,85.1
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,95.5
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.95
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.2
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.36
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,52.9
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.4
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.91
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.9
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,82.6
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,118.4
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.23
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,23.4
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.85
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.81
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.98
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,42.81
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.41
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,43.86
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,48.4
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,173.8
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,152.0
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,178.3
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,transformer,,Temperature,C,26.4
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.06
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,114.4
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,88.14
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,116.67
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,161.6
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,463.1
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,355.6
923903,OCCUPATION RD.,2024-02-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,471.3
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.2
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.67
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.19
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,feeder,6,N Current (RMS),A,21.5
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.3
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.6
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,27.0
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.32
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.14
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.94
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.94
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.61
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.78
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,feeder,5,N Current (RMS),A,31.3
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,105.9
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,79.5
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,95.5
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.61
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.67
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,49.8
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.7
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.55
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,84.9
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,122.2
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.16
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.27
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.16
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.99
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,41.42
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.34
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,47.45
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,68.5
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,168.4
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,124.9
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,192.7
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,transformer,,Temperature,C,26.3
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.86
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,120.4
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,86.9
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,117.3
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,165.9
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,486.6
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,351.5
923903,OCCUPATION RD.,2024-02-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,474.9
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.76
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.22
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.29
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,feeder,6,N Current (RMS),A,16.8
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.0
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.4
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.9
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.43
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.61
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.35
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.69
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,feeder,5,N Current (RMS),A,35.8
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,97.2
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.8
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,85.9
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.08
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.39
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.47
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,52.2
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.0
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.67
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,98.2
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,132.5
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.69
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.6
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.11
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,25.3
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.6
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.43
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.43
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,42.4
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.35
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,44.57
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,55.1
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,172.6
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,149.5
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,181.0
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,transformer,,Temperature,C,26.2
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,126.59
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,85.43
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,112.39
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,181.7
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,511.5
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.6
923903,OCCUPATION RD.,2024-02-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,455.2
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.18
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.75
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.86
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,feeder,6,N Current (RMS),A,26.0
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.3
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.9
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.8
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.15
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.12
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.43
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.16
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.6
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,feeder,5,N Current (RMS),A,29.1
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,79.3
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,70.2
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,90.4
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.75
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.72
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.62
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,57.1
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.4
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.05
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.73
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,96.0
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,126.7
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.97
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.98
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.89
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.56
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.31
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,44.1
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.47
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,48.81
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,58.2
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,179.0
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,148.5
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,197.5
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,transformer,,Temperature,C,26.1
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
