Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,116.48
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,89.8
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,117.29
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,153.3
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,470.6
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,362.2
923903,OCCUPATION RD.,2024-02-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,474.0
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.24
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.13
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.51
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,feeder,6,N Current (RMS),A,24.8
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.7
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.0
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.5
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.54
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.11
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.61
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.26
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.74
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.92
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,feeder,5,N Current (RMS),A,36.6
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,95.0
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,64.1
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,101.1
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.3
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.69
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.68
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,56.2
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.5
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.54
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,86.6
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,119.4
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.58
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.45
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,42.2
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.27
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.64
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,51.58
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.95
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,42.64
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,78.7
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,209.3
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,127.4
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,173.4
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,transformer,,Temperature,C,26.0
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.28
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,126.49
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,90.22
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,110.31
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,167.3
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,510.3
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,364.2
923903,OCCUPATION RD.,2024-02-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,446.5
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.22
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.84
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.38
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,feeder,6,N Current (RMS),A,21.2
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.2
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.8
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.4
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.72
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.28
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.72
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.82
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.85
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,feeder,5,N Current (RMS),A,40.7
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,107.9
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.7
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,86.0
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.39
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.64
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.7
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,61.2
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.0
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.71
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.88
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.64
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,83.0
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,120.1
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.21
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.98
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.93
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.78
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.14
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,65.15
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.8
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,38.57
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,102.5
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,263.3
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,153.3
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,155.9
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,transformer,,Temperature,C,25.9
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.25
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,141.41
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,85.96
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,104.48
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,221.1
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,568.4
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,346.1
923903,OCCUPATION RD.,2024-02-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,420.1
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.55
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.07
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.44
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,feeder,6,N Current (RMS),A,18.2
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.8
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.8
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.3
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.39
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.56
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.05
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.34
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.01
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.03
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,feeder,5,N Current (RMS),A,42.9
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,113.6
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.8
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,91.1
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.87
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.67
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.57
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,56.3
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,87.6
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.07
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.23
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,73.7
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.6
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.89
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.16
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.88
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.08
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.4
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,60.19
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.5
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,41.66
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,84.0
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,241.7
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,149.2
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,168.0
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,transformer,,Temperature,C,25.9
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,132.9
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,83.02
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,105.09
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,205.4
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,532.6
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,334.4
923903,OCCUPATION RD.,2024-02-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,422.4
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.71
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.78
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.37
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,feeder,6,N Current (RMS),A,16.1
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.2
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.5
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,27.3
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.87
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.04
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.92
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.9
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.16
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.98
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,feeder,5,N Current (RMS),A,45.6
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,113.4
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.8
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,91.8
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.26
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.88
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.54
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,58.3
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.8
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.26
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.9
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,77.6
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,110.8
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.29
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.77
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.92
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.53
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,52.93
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.19
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,39.28
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,59.4
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,214.4
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,155.0
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,159.5
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,transformer,,Temperature,C,25.8
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,130.58
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,76.75
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,103.3
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,213.4
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,526.6
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.4
923903,OCCUPATION RD.,2024-02-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,417.0
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.41
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.79
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.02
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,feeder,6,N Current (RMS),A,20.8
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.2
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.6
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.0
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.03
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.28
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.94
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,36.83
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.15
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.38
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,feeder,5,N Current (RMS),A,70.3
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,148.3
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.7
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,101.0
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.95
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.83
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.8
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,51.9
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.3
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.56
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,82.5
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,111.9
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.45
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.54
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.91
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,44.7
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.84
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.9
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,51.9
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,182.3
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,138.1
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,146.2
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,transformer,,Temperature,C,25.7
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.59
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,126.57
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,72.61
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,104.77
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,220.8
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,510.4
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.4
923903,OCCUPATION RD.,2024-02-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,423.8
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.2
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.39
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.34
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,feeder,6,N Current (RMS),A,22.2
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,38.2
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,23.1
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,26.9
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.51
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.66
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,38.75
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.3
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.17
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,feeder,5,N Current (RMS),A,78.4
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,156.1
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,62.3
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,83.8
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.45
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.43
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.09
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,58.7
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,91.9
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.79
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,62.8
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.5
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.35
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.28
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,16.9
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.46
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.6
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.56
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,41.35
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.01
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.53
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,63.1
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,168.8
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.5
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,140.9
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,transformer,,Temperature,C,25.6
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,122.96
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,70.69
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,101.81
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,218.4
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,496.3
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
923903,OCCUPATION RD.,2024-02-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,412.1
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.28
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.08
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.04
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.85
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.07
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,feeder,6,N Current (RMS),A,54.4
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,92.9
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.6
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.1
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.19
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.92
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.82
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.66
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.42
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.89
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,feeder,5,N Current (RMS),A,37.4
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,112.0
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.9
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,101.5
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.79
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.48
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,51.0
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.8
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.02
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.02
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.63
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,66.3
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.1
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.1
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,18.7
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.97
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.4
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.3
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.24
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.26
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,53.4
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,152.8
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.7
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,143.3
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,transformer,,Temperature,C,25.5
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.65
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,124.2
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,77.09
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,106.44
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,194.3
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,500.1
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.8
923903,OCCUPATION RD.,2024-02-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,429.1
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.33
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.95
