Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.56
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,feeder,6,N Current (RMS),A,23.2
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,32.7
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.2
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.1
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.18
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.21
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.36
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,31.34
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.35
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.85
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,feeder,5,N Current (RMS),A,46.6
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,127.0
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,67.6
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,113.0
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.92
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.64
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.39
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,49.9
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.3
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.97
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.35
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.21
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,68.0
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,113.7
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.2
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.43
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.92
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,41.97
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.13
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,38.1
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,45.4
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,171.1
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,147.0
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,155.2
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,transformer,,Temperature,C,25.4
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.08
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,119.44
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,87.47
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,108.36
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,155.6
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,482.2
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,353.7
923903,OCCUPATION RD.,2024-02-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,438.3
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.8
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.29
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.96
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,feeder,6,N Current (RMS),A,22.6
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,41.0
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.9
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.7
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.9
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.34
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.23
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.96
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.18
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.66
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,feeder,5,N Current (RMS),A,30.4
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,101.0
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,79.4
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,102.2
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.76
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.37
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.24
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,53.3
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.5
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.62
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.61
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,69.8
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,108.0
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.32
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.31
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,48.03
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.86
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,39.14
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,51.7
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,194.3
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,162.9
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,158.4
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,transformer,,Temperature,C,25.4
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,124.08
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,88.36
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,111.71
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,173.5
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,499.3
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,356.6
923903,OCCUPATION RD.,2024-02-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,450.3
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.56
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.8
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.14
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,feeder,6,N Current (RMS),A,25.0
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,43.8
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.8
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,30.4
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.71
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.49
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.71
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.22
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.49
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.17
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,feeder,5,N Current (RMS),A,32.0
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,99.4
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,65.4
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,85.2
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.2
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.39
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.07
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,51.1
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.3
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.35
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.77
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.6
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,62.0
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,104.4
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.6
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.66
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.96
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.39
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.78
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,37.91
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,37.53
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,42.9
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,146.7
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,154.7
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,153.2
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,transformer,,Temperature,C,25.3
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,108.71
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,84.17
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,112.18
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,158.6
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,441.4
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,342.2
923903,OCCUPATION RD.,2024-02-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,454.9
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.2
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.33
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.83
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.16
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,feeder,6,N Current (RMS),A,17.9
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.6
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.4
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.0
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.77
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.63
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.27
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.09
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.42
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,feeder,5,N Current (RMS),A,28.8
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,91.5
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,63.3
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,87.3
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.41
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.77
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,53.1
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.5
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.94
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.9
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.37
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,73.4
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,122.0
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.87
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.16
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,26.3
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.15
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.59
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.8
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.48
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,40.84
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,54.7
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,139.1
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,145.6
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,166.7
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,transformer,,Temperature,C,25.3
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,105.63
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,79.23
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,110.72
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,165.0
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,429.7
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.8
923903,OCCUPATION RD.,2024-02-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,449.2
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.28
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.64
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.65
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,feeder,6,N Current (RMS),A,16.8
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.3
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.5
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,24.3
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.68
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.31
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.43
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.09
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.7
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.66
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,feeder,5,N Current (RMS),A,36.2
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,103.3
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,74.1
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,79.3
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.08
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.55
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.35
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,56.3
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,91.5
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.17
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.68
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,91.6
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,127.4
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.32
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.51
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,22.7
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.02
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.59
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.02
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.6
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,40.42
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,49.0
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,156.3
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,150.1
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,166.9
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,transformer,,Temperature,C,25.3
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,117.94
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,83.0
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,105.28
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,169.9
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,480.0
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,339.4
923903,OCCUPATION RD.,2024-02-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,429.1
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.51
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.11
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.18
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,feeder,6,N Current (RMS),A,21.4
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.6
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,26.3
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.7
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.46
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.59
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.2
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.03
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.68
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.11
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,feeder,5,N Current (RMS),A,34.2
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,99.1
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,75.1
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,76.7
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.39
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.68
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.86
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,60.9
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,93.8
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.77
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.44
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,85.6
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,121.6
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.04
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.95
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.58
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.5
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.06
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.36
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,37.36
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,41.0
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,148.8
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,142.2
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,153.6
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,transformer,,Temperature,C,25.3
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.88
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,110.08
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,83.12
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,104.99
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,151.8
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,449.4
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,339.7
923903,OCCUPATION RD.,2024-02-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,428.2
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.04
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.13
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.75
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.02
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,feeder,6,N Current (RMS),A,20.9
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.5
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,20.9
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.2
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.51
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.87
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.94
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,34.24
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.47
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.41
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,feeder,5,N Current (RMS),A,75.3
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,139.8
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.1
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.5
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.52
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,52.9
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.0
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.87
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,87.8
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,118.0
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.78
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,23.7
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.87
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.86
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.56
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.79
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.79
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,38.16
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,59.5
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,154.9
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.1
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,156.5
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,transformer,,Temperature,C,25.3
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,116.19
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,70.47
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,100.89
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,196.7
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,472.2
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.9
923903,OCCUPATION RD.,2024-02-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,410.4
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.56
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.45
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.75
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,feeder,6,N Current (RMS),A,25.0
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.5
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.3
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.3
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.08
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.49
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.04
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.59
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.66
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.76
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,feeder,5,N Current (RMS),A,58.8
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,121.6
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.3
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.2
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
