Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.9
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.4
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,54.5
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.6
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.26
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.44
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,96.7
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,127.8
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,34.3
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.22
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.45
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.18
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.57
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.62
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,67.1
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,141.2
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.7
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,151.1
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,transformer,,Temperature,C,25.3
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,107.42
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,58.88
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,101.02
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,212.2
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,438.7
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
923903,OCCUPATION RD.,2024-02-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,413.2
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.13
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.21
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.04
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,feeder,6,N Current (RMS),A,25.3
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.8
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,22.5
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.5
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.24
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.46
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.51
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.68
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.46
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.53
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,feeder,5,N Current (RMS),A,33.1
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,85.5
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.2
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.6
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.32
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.26
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.44
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,53.5
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.9
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.18
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,98.6
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,127.4
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.71
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,31.2
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.47
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.64
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.21
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.56
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.46
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,60.4
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.1
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.5
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,150.5
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,transformer,,Temperature,C,25.3
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,93.9
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,64.36
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,97.39
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,169.4
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,385.3
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
923903,OCCUPATION RD.,2024-02-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,398.6
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.3
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.19
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.64
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.68
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,feeder,6,N Current (RMS),A,20.8
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.6
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.2
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.39
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.83
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.16
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.08
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.58
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.07
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,feeder,5,N Current (RMS),A,33.8
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,82.5
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.3
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.6
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.95
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.83
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.13
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,50.5
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.4
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.66
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,91.5
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,125.2
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.84
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,34.5
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.61
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.43
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.13
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.76
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.87
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,40.8
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,132.4
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,119.7
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,136.0
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,transformer,,Temperature,C,25.3
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,96.49
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,70.77
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,94.75
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,148.3
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,393.5
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.7
923903,OCCUPATION RD.,2024-02-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,387.2
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.44
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.73
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.82
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.06
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,feeder,6,N Current (RMS),A,18.2
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.1
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.6
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,26.4
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.29
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.18
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.93
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.43
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.95
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.13
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,feeder,5,N Current (RMS),A,31.8
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,75.0
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.2
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.98
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.28
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.27
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,46.3
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.8
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.46
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.68
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,100.3
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,131.9
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.87
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,25.2
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.74
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.97
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.89
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.05
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.27
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,44.2
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,122.7
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.7
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,128.2
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,transformer,,Temperature,C,25.3
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,98.35
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,68.42
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,88.27
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,151.3
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,399.3
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
923903,OCCUPATION RD.,2024-02-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,358.9
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.2
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.09
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.63
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.92
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,feeder,6,N Current (RMS),A,23.1
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,41.3
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.1
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,26.6
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.72
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.13
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.54
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.57
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.93
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,feeder,5,N Current (RMS),A,40.1
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.7
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.2
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,95.0
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.33
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.11
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.68
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,44.8
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.4
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,38.46
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.51
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,119.5
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,155.6
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.28
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,28.7
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.08
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.03
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.22
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.33
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.75
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,44.2
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,125.0
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.1
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,122.4
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,transformer,,Temperature,C,25.4
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,102.91
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,64.3
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,97.06
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,181.1
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,417.5
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
923903,OCCUPATION RD.,2024-02-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,394.2
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.36
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.47
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.84
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,feeder,6,N Current (RMS),A,20.7
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.0
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.8
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,21.3
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.67
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.13
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.14
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.51
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.59
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.22
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,feeder,5,N Current (RMS),A,45.4
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.1
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,83.5
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.39
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.49
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.66
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,50.6
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.9
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.64
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.51
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,99.8
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,135.9
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.24
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.57
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.47
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,40.05
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.45
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.44
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,59.2
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,163.2
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.1
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,136.8
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,transformer,,Temperature,C,25.4
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,98.75
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,64.86
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,98.91
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,173.3
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,398.7
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
923903,OCCUPATION RD.,2024-02-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,399.8
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.82
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.31
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.25
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,feeder,6,N Current (RMS),A,21.8
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.6
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.2
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.0
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.03
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.35
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.33
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.63
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.74
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.38
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,feeder,5,N Current (RMS),A,68.8
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.4
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.2
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,115.2
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.37
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.22
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.2
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,49.5
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.7
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.97
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,90.7
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,124.5
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.1
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,23.1
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.62
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.74
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.74
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.52
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,39.51
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,67.4
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,137.1
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,160.9
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,transformer,,Temperature,C,25.4
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,92.64
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,67.71
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,109.23
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,178.9
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,372.8
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
923903,OCCUPATION RD.,2024-02-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,439.2
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.88
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.21
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.34
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,feeder,6,N Current (RMS),A,31.9
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.2
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.6
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,15.3
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.98
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.66
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.62
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.76
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.62
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.4
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,feeder,5,N Current (RMS),A,55.7
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.0
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,106.8
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.44
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.95
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,56.3
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.7
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.7
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,93.2
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,131.1
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
