Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.17
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,24.4
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.65
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.62
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.37
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.88
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.51
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,35.53
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,50.0
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,152.5
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.7
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,145.2
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,transformer,,Temperature,C,25.5
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.55
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,91.97
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,80.89
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,105.63
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,140.1
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,368.3
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.5
923903,OCCUPATION RD.,2024-02-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,423.1
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.88
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.45
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.68
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,feeder,6,N Current (RMS),A,17.3
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.3
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.3
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.2
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.69
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.65
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.88
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.99
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.36
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.5
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,feeder,5,N Current (RMS),A,44.1
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.1
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,75.1
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,87.8
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.42
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.49
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.62
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,53.9
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.3
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.88
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.91
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.88
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,89.4
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,124.6
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.04
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,27.3
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.51
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.23
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.21
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.63
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.59
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.12
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,43.6
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,125.6
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.1
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,123.6
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,transformer,,Temperature,C,25.5
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,82.42
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,67.97
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,96.85
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,146.4
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.1
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
923903,OCCUPATION RD.,2024-02-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,391.7
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.19
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.77
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.98
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,feeder,6,N Current (RMS),A,14.8
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.7
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.8
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,21.8
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.2
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.76
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.48
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.94
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.72
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.79
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,feeder,5,N Current (RMS),A,36.7
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.6
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.5
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,77.9
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.87
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,52.7
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.6
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.18
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.86
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,103.4
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,138.9
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.02
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.6
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.46
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.68
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.41
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.29
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,47.7
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,121.8
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,128.6
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,transformer,,Temperature,C,25.5
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,84.34
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,63.52
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,94.94
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,153.9
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,342.6
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
923903,OCCUPATION RD.,2024-02-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,385.0
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.14
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.74
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.34
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,feeder,6,N Current (RMS),A,15.2
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.3
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.4
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.4
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.61
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.68
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.64
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.59
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.13
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.98
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,feeder,5,N Current (RMS),A,25.9
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.2
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.4
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.08
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.19
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.17
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,56.3
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.5
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.5
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,38.67
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.61
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,118.0
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,157.7
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.53
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,29.4
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.56
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.89
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.94
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.59
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.15
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,38.2
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.7
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.8
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,120.6
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,transformer,,Temperature,C,25.6
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,89.29
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,68.65
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,91.77
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,138.8
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,364.3
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
923903,OCCUPATION RD.,2024-02-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,373.5
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.34
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.13
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.51
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,feeder,6,N Current (RMS),A,12.6
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.4
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.7
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.7
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.7
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.61
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.79
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.25
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.49
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.54
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,feeder,5,N Current (RMS),A,21.5
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,66.5
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.0
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.4
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.21
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.57
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.76
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,46.8
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.4
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.27
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,88.3
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,118.6
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.63
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,31.2
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.13
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.12
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.37
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.26
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,44.8
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.2
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.0
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,119.6
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,transformer,,Temperature,C,25.6
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,81.67
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,62.1
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,87.7
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,130.2
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,331.5
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
923903,OCCUPATION RD.,2024-02-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,355.2
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.59
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.77
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.57
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,feeder,6,N Current (RMS),A,12.9
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.2
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.5
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.8
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.3
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.39
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.21
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.34
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.21
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.82
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,feeder,5,N Current (RMS),A,27.0
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.4
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.4
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.84
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.42
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,51.3
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.5
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.69
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,99.5
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,132.0
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.04
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,33.1
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.69
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.39
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.99
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.21
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.39
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,45.2
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,130.0
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,107.6
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,transformer,,Temperature,C,25.7
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,88.03
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,54.88
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,83.22
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,157.6
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,355.6
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
923903,OCCUPATION RD.,2024-02-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.7
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.34
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.83
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.81
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,feeder,6,N Current (RMS),A,37.0
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.2
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.7
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,54.4
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.75
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.28
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.05
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.91
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.52
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,feeder,5,N Current (RMS),A,65.8
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.6
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,97.2
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.92
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.04
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,55.5
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.8
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.69
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.22
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,81.2
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,108.3
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.64
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,59.1
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.9
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.4
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.02
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.38
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.85
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,48.2
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,123.0
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.9
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,transformer,,Temperature,C,25.8
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,78.34
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,44.1
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,103.08
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,224.6
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.6
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
923903,OCCUPATION RD.,2024-02-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,419.5
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.37
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.18
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.69
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.48
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,feeder,6,N Current (RMS),A,13.2
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.8
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.5
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.42
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.74
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.76
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.38
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,feeder,5,N Current (RMS),A,45.0
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.0
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.5
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,82.2
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.98
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.4
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.39
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,56.7
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.2
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.02
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.05
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,74.7
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,117.8
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.55
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,37.0
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.08
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.1
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.79
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.09
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,65.5
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.3
