Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.1
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,136.3
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,transformer,,Temperature,C,25.8
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,74.8
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,50.04
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,96.94
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,185.3
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.1
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
923903,OCCUPATION RD.,2024-02-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,394.4
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.06
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.59
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.17
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,feeder,6,N Current (RMS),A,35.0
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.3
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.6
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,50.7
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.91
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.06
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.35
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.78
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.4
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.38
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,feeder,5,N Current (RMS),A,35.3
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.4
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.3
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,72.2
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.45
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.54
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.36
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,61.0
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.6
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.35
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.48
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,98.6
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,127.4
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.17
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,29.7
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.74
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.14
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.77
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,45.8
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.8
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.9
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,transformer,,Temperature,C,25.9
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,77.16
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,45.78
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,90.34
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,184.0
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.8
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
923903,OCCUPATION RD.,2024-02-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,367.8
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.15
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.47
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.11
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.98
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,feeder,6,N Current (RMS),A,15.2
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.3
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.3
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.0
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.46
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.06
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.84
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.99
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.77
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.92
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,feeder,5,N Current (RMS),A,36.6
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.8
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.9
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,78.7
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.53
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.1
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,59.5
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.1
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.01
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.58
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,88.6
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,113.4
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.9
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,33.6
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.23
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.03
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.55
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.79
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,46.7
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.7
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.7
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,109.3
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,transformer,,Temperature,C,26.0
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,76.59
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,46.76
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,86.27
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,175.4
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.3
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
923903,OCCUPATION RD.,2024-02-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,349.9
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.36
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.88
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.11
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,feeder,6,N Current (RMS),A,14.1
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.5
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.1
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,25.7
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.43
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.37
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.87
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.45
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.46
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.95
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,feeder,5,N Current (RMS),A,29.7
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.5
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.2
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.35
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.63
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,59.5
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.2
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.23
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,112.0
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,134.1
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,32.7
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.63
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.89
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.65
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,46.3
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.2
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,109.9
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,transformer,,Temperature,C,26.0
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,81.96
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,43.83
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,81.76
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,187.8
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,332.7
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
923903,OCCUPATION RD.,2024-02-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.9
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.86
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.93
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.33
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,feeder,6,N Current (RMS),A,15.1
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.4
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.2
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,20.1
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.65
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.51
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.37
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.07
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.86
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.56
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,feeder,5,N Current (RMS),A,33.0
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.4
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.2
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.9
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.47
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.4
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,57.8
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.2
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.77
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,100.7
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,124.5
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.25
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,30.9
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.73
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.18
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.09
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.62
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,44.0
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.1
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.6
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,transformer,,Temperature,C,26.1
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,85.46
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,45.71
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,78.86
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,184.6
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,347.3
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
923903,OCCUPATION RD.,2024-02-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.6
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.85
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.06
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.47
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,feeder,6,N Current (RMS),A,17.2
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.6
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.0
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.0
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.45
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.74
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.54
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.61
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.56
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.89
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,feeder,5,N Current (RMS),A,27.1
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,63.4
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.2
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.69
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.63
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,61.1
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.1
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.37
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,95.5
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,119.2
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.87
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,32.2
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.45
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.5
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.75
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.21
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,40.8
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.3
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.1
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.9
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,transformer,,Temperature,C,26.2
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,83.48
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,45.37
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,78.06
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,172.8
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,338.1
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
923903,OCCUPATION RD.,2024-02-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.7
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.92
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.54
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.26
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,feeder,6,N Current (RMS),A,13.6
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.2
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.6
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,18.8
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.85
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.16
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.19
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.34
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.53
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.97
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,feeder,5,N Current (RMS),A,26.5
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,70.6
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.3
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.0
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.75
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.51
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,60.6
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.3
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.6
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,83.1
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,104.3
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.24
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,30.8
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.87
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.3
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.68
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.98
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,42.4
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.4
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.3
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.6
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,transformer,,Temperature,C,26.3
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,81.84
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,50.55
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,80.76
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,157.6
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,330.6
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
923903,OCCUPATION RD.,2024-02-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.2
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.42
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.94
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.5
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,feeder,6,N Current (RMS),A,15.5
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.7
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.6
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,24.0
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.31
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.24
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.47
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.66
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.36
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.16
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,feeder,5,N Current (RMS),A,26.4
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.3
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.3
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.6
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.86
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.82
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,58.0
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.5
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.83
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.8
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,79.3
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,100.2
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.27
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.53
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.81
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.99
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.33
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,48.1
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.2
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.1
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.8
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,transformer,,Temperature,C,26.4
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,80.22
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,41.19
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,79.87
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,186.2
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.8
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
