Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.2
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.32
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.54
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.08
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.97
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,feeder,6,N Current (RMS),A,13.8
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.7
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,14.5
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.38
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.22
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.14
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.41
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.28
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,feeder,5,N Current (RMS),A,31.2
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,69.9
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.4
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.3
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.88
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,61.5
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.9
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.54
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.2
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,74.9
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.0
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.37
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,30.5
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.96
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.2
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.84
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,45.8
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.7
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,108.8
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,transformer,,Temperature,C,26.4
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,74.74
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,43.89
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,79.55
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,167.0
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.1
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
923903,OCCUPATION RD.,2024-02-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.6
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.45
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.45
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.68
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.06
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.94
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,feeder,6,N Current (RMS),A,14.2
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.4
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.1
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.6
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.18
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.62
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.31
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.14
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.85
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.12
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,feeder,5,N Current (RMS),A,22.4
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.4
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.4
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.9
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.36
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,61.6
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.5
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.75
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.05
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,62.0
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.21
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,32.7
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.39
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.93
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.58
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,47.8
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.9
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,transformer,,Temperature,C,26.5
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,69.55
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,43.07
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,80.25
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,166.2
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.9
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
923903,OCCUPATION RD.,2024-02-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.6
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.51
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.11
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.43
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.87
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.57
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,feeder,6,N Current (RMS),A,13.0
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.8
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.7
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,16.4
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.37
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.75
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.32
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.65
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.67
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,feeder,5,N Current (RMS),A,36.2
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,66.9
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.1
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.7
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.23
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.95
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.8
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,56.4
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.11
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,69.3
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.1
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.11
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,32.3
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.7
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.45
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.01
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.77
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,46.8
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.5
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,transformer,,Temperature,C,26.6
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,72.32
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,38.62
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,78.38
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,179.9
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.1
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
923903,OCCUPATION RD.,2024-02-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.1
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.58
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.07
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.06
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,feeder,6,N Current (RMS),A,14.0
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.1
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.9
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.85
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.04
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.45
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.85
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.1
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.11
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,feeder,5,N Current (RMS),A,30.3
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,76.9
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.4
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.7
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.65
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.29
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,56.3
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.8
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.92
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,70.8
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.5
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.88
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.99
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.71
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.77
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.37
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,44.3
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.6
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,transformer,,Temperature,C,26.7
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,75.77
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,43.47
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,76.59
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,167.9
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.2
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
923903,OCCUPATION RD.,2024-02-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.3
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.68
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.61
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.6
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,feeder,6,N Current (RMS),A,12.7
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.6
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,16.2
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.42
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.66
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.7
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.1
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.14
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,feeder,5,N Current (RMS),A,33.4
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,71.7
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.9
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,71.0
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.21
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.45
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.69
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,52.9
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.5
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.82
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.49
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,74.8
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.2
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,27.7
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.39
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.58
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.82
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.44
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,45.9
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.8
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.0
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,transformer,,Temperature,C,26.8
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,78.85
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,46.56
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,81.3
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,169.0
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.4
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
923903,OCCUPATION RD.,2024-02-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.4
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.32
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.79
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.65
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.34
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,feeder,6,N Current (RMS),A,16.4
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.4
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.1
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,15.5
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.22
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.19
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.71
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.32
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.31
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.22
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,feeder,5,N Current (RMS),A,42.5
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,82.4
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.2
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.43
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.83
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,56.0
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.1
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.08
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,65.2
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.2
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.08
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.57
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.07
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.05
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.35
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,45.5
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.9
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,103.7
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,transformer,,Temperature,C,26.9
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,77.29
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,41.27
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,81.78
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,186.2
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.6
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
923903,OCCUPATION RD.,2024-02-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.5
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.84
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.76
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.55
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,feeder,6,N Current (RMS),A,13.4
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.2
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.5
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.4
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.21
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.1
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.47
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.06
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.31
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.05
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,feeder,5,N Current (RMS),A,38.0
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,73.5
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.5
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.6
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.42
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.41
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,58.0
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.6
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.61
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,65.9
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.3
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.2
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,30.4
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.61
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.75
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.06
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.54
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,48.9
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.6
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,112.7
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,transformer,,Temperature,C,27.0
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,73.56
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,42.75
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,81.18
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,175.1
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.1
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
923903,OCCUPATION RD.,2024-02-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.4
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.63
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.86
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.27
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,feeder,6,N Current (RMS),A,13.1
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.7
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.9
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.56
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.97
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.55
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.71
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.88
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.02
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,feeder,5,N Current (RMS),A,27.7
