Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.3
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.6
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.0
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.3
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.56
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,58.0
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.2
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.27
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,73.5
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,94.9
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.33
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,29.6
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.68
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.76
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.88
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.07
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.53
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,45.9
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.2
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.7
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,112.9
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,transformer,,Temperature,C,27.1
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,75.52
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,45.29
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,80.65
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,159.6
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.1
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
923903,OCCUPATION RD.,2024-02-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.4
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.6
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.12
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.75
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,feeder,6,N Current (RMS),A,13.5
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.4
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.2
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.7
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.81
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.02
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.32
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.71
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.04
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.24
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,feeder,5,N Current (RMS),A,33.1
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,75.9
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.7
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.7
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.45
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.74
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.96
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,54.5
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.4
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.96
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,64.9
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.4
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,29.5
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.23
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.27
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.82
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.23
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.53
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,39.7
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.7
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.2
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,transformer,,Temperature,C,27.2
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,76.82
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,46.23
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,79.15
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,157.6
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.1
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
923903,OCCUPATION RD.,2024-02-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.3
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.47
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.89
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.58
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.13
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,feeder,6,N Current (RMS),A,12.9
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.2
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.2
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,14.0
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.97
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.28
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.4
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.08
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.13
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.59
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,feeder,5,N Current (RMS),A,30.6
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,77.0
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.3
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.4
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.61
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.69
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.03
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,55.4
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.6
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.07
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,62.1
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.4
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,29.7
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.87
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.73
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.08
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,44.0
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.6
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.9
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,transformer,,Temperature,C,27.3
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,78.43
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,44.54
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,78.47
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,165.6
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.2
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
923903,OCCUPATION RD.,2024-02-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.2
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.66
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.63
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.41
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.88
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,feeder,6,N Current (RMS),A,12.8
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.4
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.51
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.63
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.64
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.47
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.52
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,feeder,5,N Current (RMS),A,45.5
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,83.2
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.1
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.17
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.09
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,56.6
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.63
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,72.2
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.2
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,29.2
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.17
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.51
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.36
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.3
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,46.5
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.4
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.9
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,107.2
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,transformer,,Temperature,C,27.4
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,80.2
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,39.97
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,76.84
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,184.8
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,325.4
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
923903,OCCUPATION RD.,2024-02-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.0
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.37
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.11
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.61
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.72
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.56
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,feeder,6,N Current (RMS),A,13.6
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.7
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.6
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.4
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.65
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.32
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.85
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.54
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.12
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,feeder,5,N Current (RMS),A,41.3
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,96.8
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.9
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.8
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.16
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.34
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.97
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,54.1
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.5
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.03
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,61.0
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.8
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.14
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,29.4
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.84
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.3
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.76
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.05
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.95
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,44.2
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.7
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.2
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,transformer,,Temperature,C,27.5
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,79.26
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,46.51
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,77.52
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,161.1
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.4
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
923903,OCCUPATION RD.,2024-02-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.4
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.33
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.65
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.62
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.67
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,feeder,6,N Current (RMS),A,13.2
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.6
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.1
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.8
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.21
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.27
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.72
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.9
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.69
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.96
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,feeder,5,N Current (RMS),A,50.4
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,92.5
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.1
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,74.7
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.2
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.42
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.09
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.32
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,54.4
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.9
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.69
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,65.6
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.4
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.98
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,26.6
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.67
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.44
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.2
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.02
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,39.8
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.4
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.2
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.5
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,transformer,,Temperature,C,27.6
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,79.31
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,48.34
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,80.69
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,161.3
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,322.5
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
923903,OCCUPATION RD.,2024-02-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.1
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.41
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.71
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.25
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.01
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,feeder,6,N Current (RMS),A,14.1
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.9
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.2
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.8
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.79
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.13
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.06
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.07
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.12
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.91
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,feeder,5,N Current (RMS),A,36.9
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,81.3
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.9
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.0
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.54
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.18
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.96
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,59.0
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.3
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.41
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,77.7
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.9
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.1
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.31
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.82
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.45
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.88
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,38.1
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.6
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.8
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.8
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,transformer,,Temperature,C,27.7
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,81.53
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,49.51
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,80.2
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,163.1
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,331.0
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
923903,OCCUPATION RD.,2024-02-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.0
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.87
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.76
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.32
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,feeder,6,N Current (RMS),A,14.0
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.2
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.5
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,15.5
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.96
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.04
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.48
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.9
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.93
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.12
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,feeder,5,N Current (RMS),A,40.8
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,84.4
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.7
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,74.9
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.52
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.34
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.92
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,60.1
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.44
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
