Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,62.2
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.0
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.07
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.89
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.08
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,41.4
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.4
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.6
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.4
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,transformer,,Temperature,C,27.8
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,77.85
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,47.18
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,81.76
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,166.4
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.5
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
923903,OCCUPATION RD.,2024-02-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.2
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.04
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.96
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.39
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,feeder,6,N Current (RMS),A,14.2
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.8
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.0
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.0
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.39
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.06
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.66
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.75
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.9
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.48
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,feeder,5,N Current (RMS),A,56.0
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,95.4
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.6
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,91.1
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.98
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.47
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.36
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,61.0
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.3
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.73
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,69.2
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.0
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.16
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,31.1
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.59
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.93
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.15
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.08
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,47.1
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,109.3
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.1
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,121.6
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,transformer,,Temperature,C,27.9
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,83.72
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,46.73
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,90.0
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,195.2
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.6
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
923903,OCCUPATION RD.,2024-02-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,362.8
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.93
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.5
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,feeder,6,N Current (RMS),A,13.5
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.9
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,16.2
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.17
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.27
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.94
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.94
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.26
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.05
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,feeder,5,N Current (RMS),A,44.9
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,80.3
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.7
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,85.9
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.64
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,58.7
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.7
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.14
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,72.3
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.7
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.41
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,32.2
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.59
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.85
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.68
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.66
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,44.3
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.2
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,116.0
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,transformer,,Temperature,C,28.0
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,79.67
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,48.45
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,86.59
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,179.4
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,322.0
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
923903,OCCUPATION RD.,2024-02-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,349.9
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.15
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.37
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.7
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,feeder,6,N Current (RMS),A,14.5
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.2
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.4
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,14.2
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.05
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.11
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.17
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.36
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.28
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.34
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,feeder,5,N Current (RMS),A,51.0
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,94.2
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.2
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,104.2
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.42
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.88
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.85
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,58.4
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.7
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.78
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,64.8
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.5
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.61
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,31.1
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.91
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.7
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.78
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,41.5
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.5
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.7
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,112.7
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,transformer,,Temperature,C,28.1
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,85.67
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,52.59
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,90.03
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,180.8
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,346.7
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
923903,OCCUPATION RD.,2024-02-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,363.7
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.43
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.27
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.6
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.95
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,feeder,6,N Current (RMS),A,12.4
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.9
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.1
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.7
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.69
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.85
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.56
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.32
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.89
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,feeder,5,N Current (RMS),A,56.0
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,86.2
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.5
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,109.4
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.47
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.62
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.68
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,54.3
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.0
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.51
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.89
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,69.7
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,91.4
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.64
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.14
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.4
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.43
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,39.6
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,110.2
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.6
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,111.3
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,transformer,,Temperature,C,28.2
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,81.22
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,53.42
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,91.49
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,176.8
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,328.3
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
923903,OCCUPATION RD.,2024-02-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,369.1
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.33
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.21
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.37
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.14
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.44
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,feeder,6,N Current (RMS),A,13.7
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.1
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.5
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,16.2
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.94
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.63
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.13
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.46
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.8
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.73
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,feeder,5,N Current (RMS),A,58.0
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,94.4
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.4
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,112.7
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.49
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.27
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.56
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,55.1
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.8
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.65
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,72.5
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.6
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,29.7
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.89
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.8
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.33
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,44.3
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.5
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.5
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,115.0
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,transformer,,Temperature,C,28.2
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,83.04
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,52.93
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,93.78
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,185.2
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,336.3
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
923903,OCCUPATION RD.,2024-02-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,378.9
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.45
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.18
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.67
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,feeder,6,N Current (RMS),A,14.3
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.2
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.0
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,20.4
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.56
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.01
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.71
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.88
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.71
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.06
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,feeder,5,N Current (RMS),A,63.1
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,113.0
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.1
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,114.7
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.5
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.34
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.99
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,52.9
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.5
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.35
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.72
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,74.9
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,102.6
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.54
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,29.8
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.6
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.79
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.87
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,42.3
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.6
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.1
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,113.3
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,transformer,,Temperature,C,28.3
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,90.37
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,55.39
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,95.29
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,182.9
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,365.8
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
923903,OCCUPATION RD.,2024-02-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,385.1
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.33
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.34
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.42
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.8
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,feeder,6,N Current (RMS),A,17.4
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.9
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.8
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.0
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.2
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.67
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.18
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.36
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.56
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.55
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,feeder,5,N Current (RMS),A,67.2
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,130.5
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.7
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,109.1
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.14
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,58.8
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.2
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.55
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,85.3
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,111.6
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.41
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,29.8
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.69
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
