Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.38
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.02
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.82
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,44.8
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.0
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.4
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,113.3
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,transformer,,Temperature,C,28.4
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,98.24
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,53.84
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,94.8
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,204.8
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,397.7
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
923903,OCCUPATION RD.,2024-02-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,383.6
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.43
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.47
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.27
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.94
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,feeder,6,N Current (RMS),A,17.4
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.2
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.8
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.81
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.03
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.45
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,33.81
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.26
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.97
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,feeder,5,N Current (RMS),A,75.4
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,136.3
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.9
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,113.8
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.73
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.88
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,58.7
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.5
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.87
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,85.9
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,117.2
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.08
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.18
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.32
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,46.4
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,102.8
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,119.2
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,transformer,,Temperature,C,28.5
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,99.44
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,98.23
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,206.4
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,402.5
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
923903,OCCUPATION RD.,2024-02-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,397.6
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.14
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.45
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.47
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,feeder,6,N Current (RMS),A,15.4
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.2
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.3
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.0
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.37
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.94
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.32
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,34.0
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.53
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.07
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,feeder,5,N Current (RMS),A,72.8
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,136.6
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.1
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,107.0
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.67
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.17
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.85
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,60.6
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.9
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.68
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,89.9
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,123.7
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.58
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,30.1
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.13
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.44
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.53
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,51.8
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,106.7
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.7
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,127.8
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,transformer,,Temperature,C,28.6
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,102.13
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,56.09
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,101.09
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,217.1
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,411.9
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
923903,OCCUPATION RD.,2024-02-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,408.0
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.97
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.26
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.96
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,feeder,6,N Current (RMS),A,18.4
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.3
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.2
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.4
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.37
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.66
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.7
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.29
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.88
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.11
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,feeder,5,N Current (RMS),A,21.6
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.3
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,69.0
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.2
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.85
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.71
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,64.4
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.3
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.16
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,80.4
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,110.1
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.42
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,27.7
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.66
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.12
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.46
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,49.9
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.8
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.6
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,127.4
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,transformer,,Temperature,C,28.7
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,80.83
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,64.08
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,92.04
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,151.6
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.9
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
923903,OCCUPATION RD.,2024-02-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,371.7
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.41
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.02
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.99
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.6
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,feeder,6,N Current (RMS),A,15.7
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.2
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.6
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.4
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.57
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.3
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.38
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.74
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.78
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.5
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,feeder,5,N Current (RMS),A,32.6
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.1
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,65.0
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,74.1
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.39
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.3
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,63.3
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,91.7
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.91
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.04
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.05
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,69.5
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,101.1
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.52
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.66
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,26.5
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.65
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.65
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.35
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,51.2
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.9
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.7
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,131.2
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,transformer,,Temperature,C,28.9
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,73.13
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,67.05
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,94.48
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,149.8
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.6
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
923903,OCCUPATION RD.,2024-02-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,381.6
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.25
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.99
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,feeder,6,N Current (RMS),A,17.4
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.1
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.7
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.9
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.13
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.28
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.01
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.92
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.79
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.29
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,feeder,5,N Current (RMS),A,34.4
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.7
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.2
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.2
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,61.5
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,87.6
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.56
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.04
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.54
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,57.0
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.3
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.17
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,26.4
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.15
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.82
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.44
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,55.4
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,123.5
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.9
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,140.5
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,transformer,,Temperature,C,29.0
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,71.68
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,61.57
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,94.64
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,163.8
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.3
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
923903,OCCUPATION RD.,2024-02-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,384.9
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.4
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.43
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.63
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.26
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,feeder,6,N Current (RMS),A,14.1
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.3
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.2
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,14.7
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.98
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.75
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.07
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.57
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.04
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.66
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,feeder,5,N Current (RMS),A,16.5
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.4
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.9
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.61
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.82
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.47
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,feeder,4,N Current (RMS),A,59.7
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.4
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.03
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.27
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.23
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,64.1
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.8
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.04
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,32.1
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.35
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.22
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.15
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,feeder,1,N Current (RMS),A,55.2
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,120.1
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.8
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,127.1
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,transformer,,Temperature,C,27.5
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,74.25
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,55.23
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,80.81
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,155.1
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.0
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
923903,OCCUPATION RD.,2024-02-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.1
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.5
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.48
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.88
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.9
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,feeder,6,N Current (RMS),A,14.2
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.8
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.6
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.5
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.01
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.3
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.25
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.34
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.96
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.27
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,feeder,5,N Current (RMS),A,21.2
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.2
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.7
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.43
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.99
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.62
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,feeder,4,N Current (RMS),A,58.6
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.2
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.79
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.88
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,67.8
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.1
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.12
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,35.4
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.42
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.56
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.59
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,feeder,1,N Current (RMS),A,55.2
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,124.9
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.6
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,125.2
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,transformer,,Temperature,C,27.6
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,75.7
