Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,52.92
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,80.03
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,158.4
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.7
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
923903,OCCUPATION RD.,2024-02-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.0
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.43
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.55
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.86
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.89
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,feeder,6,N Current (RMS),A,15.5
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.3
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,21.3
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.66
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.53
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.15
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.29
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.19
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.97
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,feeder,5,N Current (RMS),A,19.5
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.0
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.1
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.5
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.2
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,feeder,4,N Current (RMS),A,64.0
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,87.4
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.25
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.89
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,58.9
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.4
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.38
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,33.9
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.06
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.07
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.26
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,feeder,1,N Current (RMS),A,50.4
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.8
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.8
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,120.0
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,transformer,,Temperature,C,27.7
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,67.82
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,54.47
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,81.24
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,153.3
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.1
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
923903,OCCUPATION RD.,2024-02-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,330.9
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.47
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.91
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.32
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.91
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,feeder,6,N Current (RMS),A,17.2
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.2
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.2
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.2
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.39
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.46
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.74
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.59
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.85
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.81
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,feeder,5,N Current (RMS),A,16.5
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.9
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.8
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.43
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.59
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,feeder,4,N Current (RMS),A,72.9
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,98.5
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.22
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.88
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,54.8
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.4
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.31
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,32.4
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.61
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.52
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.38
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,feeder,1,N Current (RMS),A,49.3
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,121.7
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.7
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,120.7
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,transformer,,Temperature,C,27.8
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,75.67
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,56.35
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,87.73
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,167.3
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.6
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
923903,OCCUPATION RD.,2024-02-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,357.8
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.3
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.83
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.14
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.91
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,feeder,6,N Current (RMS),A,16.2
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.2
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.9
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.9
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.13
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.78
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.56
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.17
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.53
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.25
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,feeder,5,N Current (RMS),A,16.1
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.4
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.3
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.3
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.81
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,feeder,4,N Current (RMS),A,76.7
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,102.7
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.97
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.38
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.23
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,55.0
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,94.8
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.1
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,32.7
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.62
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.5
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.53
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,feeder,1,N Current (RMS),A,47.1
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,121.9
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.7
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,125.5
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,transformer,,Temperature,C,27.9
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,78.39
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,63.35
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,90.83
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,157.3
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.4
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
923903,OCCUPATION RD.,2024-02-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,370.0
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.87
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.75
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.75
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,feeder,6,N Current (RMS),A,15.1
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.8
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.3
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.1
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.12
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.07
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.99
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.82
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.66
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.37
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,feeder,5,N Current (RMS),A,15.7
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.9
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.8
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.43
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.03
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.37
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,feeder,4,N Current (RMS),A,60.1
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.8
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.49
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.64
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,61.1
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.0
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.36
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,32.6
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.94
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.23
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.22
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,feeder,1,N Current (RMS),A,48.5
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,122.3
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,120.5
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,135.0
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,transformer,,Temperature,C,28.0
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,80.17
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,65.6
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,86.76
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,147.6
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,326.1
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
923903,OCCUPATION RD.,2024-02-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,351.0
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.43
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.01
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.43
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.74
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,feeder,6,N Current (RMS),A,16.4
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.2
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.5
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.4
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.56
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.24
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.41
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.86
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.61
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.91
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,feeder,5,N Current (RMS),A,15.6
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.6
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.5
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.2
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.72
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.68
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,feeder,4,N Current (RMS),A,62.8
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.0
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.37
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.92
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.86
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,57.6
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.8
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.75
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,31.4
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.16
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.87
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.86
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,feeder,1,N Current (RMS),A,52.8
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,140.4
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,131.8
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,129.7
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,transformer,,Temperature,C,28.1
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,83.54
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,71.73
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,86.8
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,140.7
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,339.8
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
923903,OCCUPATION RD.,2024-02-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.5
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.38
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.42
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.31
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.9
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.89
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.87
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,feeder,6,N Current (RMS),A,17.6
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.2
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.7
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.9
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.47
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.48
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.51
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.62
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.6
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.76
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,feeder,5,N Current (RMS),A,19.4
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.4
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.6
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.14
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.71
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.41
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,feeder,4,N Current (RMS),A,57.1
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.5
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.06
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.74
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.21
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,54.7
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,98.7
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.04
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,34.8
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.85
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.62
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.68
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.76
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,feeder,1,N Current (RMS),A,56.3
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.5
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,116.8
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,130.3
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,transformer,,Temperature,C,28.2
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,78.39
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,65.54
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,97.05
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,166.7
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.6
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
923903,OCCUPATION RD.,2024-02-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,394.7
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.47
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.3
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.41
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.33
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.47
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.87
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,feeder,6,N Current (RMS),A,15.4
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.0
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.5
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.0
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.56
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.43
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.51
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.44
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.03
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.57
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,feeder,5,N Current (RMS),A,28.4
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.9
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.0
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.83
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.97
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.11
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,feeder,4,N Current (RMS),A,65.1
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,95.5
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.54
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.05
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.95
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,64.2
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,108.6
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.04
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,35.7
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.74
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.6
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.13
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.67
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,feeder,1,N Current (RMS),A,67.7
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,110.8
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.6
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,150.6
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,transformer,,Temperature,C,28.3
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,83.17
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,66.64
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,96.22
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,163.4
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,341.2
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.3
923903,OCCUPATION RD.,2024-02-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,391.9
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.69
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.97
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.38
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.75
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,feeder,6,N Current (RMS),A,16.9
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.4
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.9
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,24.4
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.32
