Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.35
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.14
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.31
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.49
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.37
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,feeder,5,N Current (RMS),A,20.0
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.3
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.8
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.6
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.08
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.74
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.74
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.73
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,feeder,4,N Current (RMS),A,58.1
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.3
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.8
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.79
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.08
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,61.7
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,101.5
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.11
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.32
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.03
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,38.8
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.58
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.97
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,37.96
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,feeder,1,N Current (RMS),A,63.7
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,125.8
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,124.9
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,154.1
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,transformer,,Temperature,C,28.4
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,88.51
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,68.69
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,99.91
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,174.7
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,361.7
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
923903,OCCUPATION RD.,2024-02-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,403.8
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.69
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.1
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.5
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.21
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,feeder,6,N Current (RMS),A,23.2
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.5
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.3
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.0
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.44
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.23
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.89
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.63
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.76
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.49
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,feeder,5,N Current (RMS),A,21.5
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.1
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.5
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.98
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.24
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.95
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,feeder,4,N Current (RMS),A,67.0
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,97.2
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.29
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.51
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,55.6
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.0
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.52
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,34.6
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.28
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.46
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,43.92
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,feeder,1,N Current (RMS),A,66.8
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,146.3
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,140.5
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,176.9
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,transformer,,Temperature,C,28.5
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.22
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,87.43
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,75.49
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,104.79
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,172.1
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,353.0
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.7
923903,OCCUPATION RD.,2024-02-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,420.0
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.44
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.09
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.21
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.68
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,feeder,6,N Current (RMS),A,23.6
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.6
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.8
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.3
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.74
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.37
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.99
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.96
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.43
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.57
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,feeder,5,N Current (RMS),A,21.6
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,57.3
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,66.3
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.7
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.3
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.48
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.02
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.1
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,feeder,4,N Current (RMS),A,58.3
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.5
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.41
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.33
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,68.9
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.3
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.21
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.86
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.19
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,49.7
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,feeder,1,N Current (RMS),A,75.6
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,153.4
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,144.1
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,199.4
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,transformer,,Temperature,C,28.5
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,94.31
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,82.31
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,110.28
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,171.9
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,381.6
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,332.2
923903,OCCUPATION RD.,2024-02-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,443.2
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.95
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.39
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.89
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,feeder,6,N Current (RMS),A,28.8
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.4
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.7
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,48.6
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.3
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.32
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.01
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.29
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.25
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.39
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,feeder,5,N Current (RMS),A,21.0
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.3
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,70.0
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.7
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.16
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.03
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,feeder,4,N Current (RMS),A,48.9
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.3
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.06
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.71
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.83
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,76.8
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,105.9
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.49
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,30.1
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,41.56
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,45.74
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,44.23
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,feeder,1,N Current (RMS),A,61.0
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,170.1
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,185.2
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,179.2
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,transformer,,Temperature,C,28.6
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,100.32
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,96.15
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,107.86
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,152.8
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,406.4
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,386.7
923903,OCCUPATION RD.,2024-02-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,434.3
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.93
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.39
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.07
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,feeder,6,N Current (RMS),A,34.0
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.6
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.4
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,57.5
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.56
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.5
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.47
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.75
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.42
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.03
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,feeder,5,N Current (RMS),A,24.6
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,59.5
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,74.3
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.7
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.6
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.81
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.17
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.11
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,feeder,4,N Current (RMS),A,52.4
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.5
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.47
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,80.6
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,111.6
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.94
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.85
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,28.9
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,39.47
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,42.26
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,42.27
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,feeder,1,N Current (RMS),A,60.3
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,160.5
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,171.7
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,171.0
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,transformer,,Temperature,C,28.7
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,104.04
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,94.7
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,109.06
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,158.3
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,420.6
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,381.4
923903,OCCUPATION RD.,2024-02-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,438.9
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.81
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.1
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.3
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.6
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,feeder,6,N Current (RMS),A,37.0
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.0
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.5
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,56.0
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.09
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.98
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.28
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.37
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.55
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.22
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,feeder,5,N Current (RMS),A,36.3
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,61.6
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,87.9
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.5
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.68
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.29
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.57
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.55
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,feeder,4,N Current (RMS),A,47.8
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.6
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.77
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.54
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,84.8
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,120.6
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.89
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.38
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,31.9
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,43.51
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,44.41
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,45.09
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,feeder,1,N Current (RMS),A,60.4
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,176.3
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,181.1
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,182.2
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,transformer,,Temperature,C,28.7
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,110.21
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,92.57
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,111.38
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,160.2
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,445.2
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,374.0
923903,OCCUPATION RD.,2024-02-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,448.9
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.95
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.96
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.41
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.67
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,feeder,6,N Current (RMS),A,30.9
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,37.5
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.5
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,51.9
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.88
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.27
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.96
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.05
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.09
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.6
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,feeder,5,N Current (RMS),A,26.1
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.8
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,70.7
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.5
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.57
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.29
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.35
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.56
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,feeder,4,N Current (RMS),A,51.7
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.0
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.19
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,74.4
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,107.4
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.37
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.03
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,43.42
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.11
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,46.21
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,feeder,1,N Current (RMS),A,64.0
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,176.8
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,152.5
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,187.4
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,transformer,,Temperature,C,28.8
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,112.57
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,81.63
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,111.83
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,188.3
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,456.9
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,332.7
923903,OCCUPATION RD.,2024-02-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,452.4
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.9
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.88
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.72
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.19
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,feeder,6,N Current (RMS),A,35.1
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,37.3
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.7
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,54.3
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.09
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.16
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.17
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.38
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.64
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.66
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,feeder,5,N Current (RMS),A,40.2
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.8
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,93.4
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.9
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.39
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.66
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.24
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.15
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,feeder,4,N Current (RMS),A,68.7
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
