Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,103.2
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.85
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.93
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,74.4
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,114.6
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.49
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.63
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.27
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,34.0
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.45
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,45.22
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.79
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,45.46
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,feeder,1,N Current (RMS),A,62.6
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,184.8
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,156.5
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,185.4
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,transformer,,Temperature,C,28.8
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,114.48
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,86.62
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,120.67
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,193.2
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,466.8
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,354.3
923903,OCCUPATION RD.,2024-02-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,490.4
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.27
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.53
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.13
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.33
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.05
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,feeder,6,N Current (RMS),A,36.6
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.3
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,61.2
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.32
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.17
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.1
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.2
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.47
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.93
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,feeder,5,N Current (RMS),A,34.7
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,70.9
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,87.5
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.2
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.33
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.05
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.3
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.57
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,feeder,4,N Current (RMS),A,52.1
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.6
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.91
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,87.4
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,123.3
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.73
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.41
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.11
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,31.3
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.22
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,45.73
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.82
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,50.84
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,feeder,1,N Current (RMS),A,76.0
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,185.9
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,152.2
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,205.9
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,transformer,,Temperature,C,28.9
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,121.76
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,90.53
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,122.1
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,195.1
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,493.9
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,367.9
923903,OCCUPATION RD.,2024-02-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,492.8
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.27
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.29
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.23
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.1
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.41
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,feeder,6,N Current (RMS),A,38.6
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.7
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.2
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,59.4
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.3
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.71
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.83
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.22
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,27.66
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.38
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,feeder,5,N Current (RMS),A,45.3
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,75.3
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,111.6
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.2
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.82
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.13
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.29
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,feeder,4,N Current (RMS),A,47.1
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,90.8
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.17
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.89
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,71.1
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,111.4
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.33
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.54
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.8
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,33.3
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.2
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.14
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,44.94
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.31
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,55.72
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,feeder,1,N Current (RMS),A,83.1
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,181.2
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,160.2
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,223.3
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,transformer,,Temperature,C,28.9
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,124.71
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,100.29
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,133.49
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,192.3
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,501.0
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,402.5
923903,OCCUPATION RD.,2024-02-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,534.2
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.61
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.34
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.39
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.16
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,feeder,6,N Current (RMS),A,22.9
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.4
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.2
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.7
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.68
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.2
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.0
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.34
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.61
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.08
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,feeder,5,N Current (RMS),A,48.8
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,77.1
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,119.4
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,71.1
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.47
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.21
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.34
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.27
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,feeder,4,N Current (RMS),A,49.8
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,96.9
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.44
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.37
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.66
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,71.8
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,112.2
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.14
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.9
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.11
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,35.6
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,52.56
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,39.89
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,60.39
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,feeder,1,N Current (RMS),A,88.4
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,211.9
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,163.2
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,243.3
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,transformer,,Temperature,C,28.9
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,137.02
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,105.5
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,131.66
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,189.5
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,552.1
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,424.7
923903,OCCUPATION RD.,2024-02-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,530.3
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.39
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.86
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.6
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.9
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,feeder,6,N Current (RMS),A,23.8
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.8
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.4
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.9
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.25
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.38
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.35
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.67
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.88
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.9
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,feeder,5,N Current (RMS),A,52.0
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,73.4
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,124.4
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.5
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.74
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.92
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.21
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.08
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,feeder,4,N Current (RMS),A,49.0
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,91.0
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.98
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.29
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,87.1
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,121.7
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.74
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.85
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,25.1
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.73
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,46.63
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,40.01
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,53.9
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,feeder,1,N Current (RMS),A,75.5
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,187.8
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,163.2
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,216.3
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,transformer,,Temperature,C,28.9
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,121.79
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,103.83
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,119.03
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,170.2
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,490.1
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,417.1
923903,OCCUPATION RD.,2024-02-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,477.6
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.45
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.85
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.34
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.24
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,feeder,6,N Current (RMS),A,23.6
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.1
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.7
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.2
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.76
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.19
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.06
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.02
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,31.82
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.95
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,feeder,5,N Current (RMS),A,53.3
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,79.0
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,128.0
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.6
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.69
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.2
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.81
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.1
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,feeder,4,N Current (RMS),A,56.3
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,102.8
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.44
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.02
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,85.4
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,120.4
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.68
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.48
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.6
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,20.9
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.88
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,48.21
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,42.56
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,53.8
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,feeder,1,N Current (RMS),A,70.4
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,195.1
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,173.6
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,216.6
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,transformer,,Temperature,C,28.9
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,122.4
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,113.01
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,122.7
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,163.6
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,494.4
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,454.7
923903,OCCUPATION RD.,2024-02-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,494.1
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.23
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.25
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.08
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.24
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,feeder,6,N Current (RMS),A,22.7
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,42.8
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.2
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.4
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.99
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.14
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.32
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.44
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.2
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.67
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,feeder,5,N Current (RMS),A,49.0
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,79.7
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,127.1
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,81.5
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.59
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.71
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.45
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.69
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,feeder,4,N Current (RMS),A,60.9
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,105.3
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,37.49
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.05
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.9
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,109.2
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,152.5
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.71
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.65
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,49.59
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,40.62
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,56.05
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,feeder,1,N Current (RMS),A,81.0
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,201.0
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,166.6
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,227.8
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,transformer,,Temperature,C,28.9
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,130.19
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,115.04
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,126.85
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,168.8
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,526.8
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,464.5
923903,OCCUPATION RD.,2024-02-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,513.6
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.29
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.67
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.89
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,feeder,6,N Current (RMS),A,25.0
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.1
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.1
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.0
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.09
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.58
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.99
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.14
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.66
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.42
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,feeder,5,N Current (RMS),A,35.9
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,76.5
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,104.3
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,78.8
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.41
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.65
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.83
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.02
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,feeder,4,N Current (RMS),A,68.1
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,107.5
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.11
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.79
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.08
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,72.3
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,113.1
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.41
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.94
