Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,24.1
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.1
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,48.74
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.98
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,56.72
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,feeder,1,N Current (RMS),A,83.8
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,199.1
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,158.2
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,231.5
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,transformer,,Temperature,C,28.9
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,117.35
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,102.87
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,131.53
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,191.5
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,479.4
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,420.5
923903,OCCUPATION RD.,2024-02-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,535.3
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.2
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.26
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.4
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,feeder,6,N Current (RMS),A,29.1
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,43.1
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,49.5
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.7
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.65
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.66
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.51
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.49
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.47
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.07
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,feeder,5,N Current (RMS),A,44.1
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,69.9
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,104.1
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,83.8
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.4
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.79
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.32
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.29
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,feeder,4,N Current (RMS),A,54.2
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,92.8
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.5
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.49
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,77.8
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,114.4
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.48
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,30.6
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.37
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.36
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,53.71
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.47
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,53.4
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,feeder,1,N Current (RMS),A,75.1
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,220.9
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,163.7
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,218.2
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,transformer,,Temperature,C,28.9
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,130.18
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,103.39
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,121.28
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,185.6
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,532.3
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,423.9
923903,OCCUPATION RD.,2024-02-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,495.3
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.44
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.28
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.53
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,feeder,6,N Current (RMS),A,29.0
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,51.3
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,47.4
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.2
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.58
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.59
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.15
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.78
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.85
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.08
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,feeder,5,N Current (RMS),A,44.5
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,67.3
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,113.3
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,90.0
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.51
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.31
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.38
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.82
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,feeder,4,N Current (RMS),A,44.0
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.2
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.52
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.86
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.03
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,78.6
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,120.9
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.97
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,22.3
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.81
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.8
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,56.71
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,40.65
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,55.7
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,feeder,1,N Current (RMS),A,73.5
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,229.7
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,167.2
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,225.1
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,transformer,,Temperature,C,28.9
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,137.74
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,111.12
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,128.21
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,173.1
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,556.3
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,448.7
923903,OCCUPATION RD.,2024-02-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,518.3
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.17
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.91
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.11
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,feeder,6,N Current (RMS),A,43.0
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,58.0
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,67.5
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.8
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.49
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.5
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.15
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.32
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.5
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.18
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,feeder,5,N Current (RMS),A,30.8
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,78.6
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,96.6
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,83.4
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.67
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.16
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.92
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,feeder,4,N Current (RMS),A,43.5
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.3
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.1
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.4
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.69
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.03
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.86
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.78
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,80.8
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,132.2
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.61
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.04
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.84
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,27.2
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.36
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,53.52
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,41.12
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,54.12
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,feeder,1,N Current (RMS),A,72.0
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,218.2
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,169.5
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,219.6
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,transformer,,Temperature,C,28.8
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,141.33
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,117.61
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,130.95
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,175.5
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,572.4
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,476.8
923903,OCCUPATION RD.,2024-02-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,530.6
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.77
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.08
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.04
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,feeder,6,N Current (RMS),A,31.7
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,60.9
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.6
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.1
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.27
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.5
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.64
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.56
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.95
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.15
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,feeder,5,N Current (RMS),A,43.0
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,79.1
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,113.1
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,93.8
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.68
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.92
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.91
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,feeder,4,N Current (RMS),A,48.1
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.8
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.04
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.88
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.49
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.54
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,73.2
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,124.1
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.48
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.29
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.11
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,46.5
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.1
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,48.8
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,40.91
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,49.52
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,feeder,1,N Current (RMS),A,65.1
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,198.7
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,169.2
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,202.0
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,transformer,,Temperature,C,28.8
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,136.17
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,106.65
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,136.28
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,193.5
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,552.7
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,433.9
923903,OCCUPATION RD.,2024-02-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,553.3
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.04
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.81
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.79
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,feeder,6,N Current (RMS),A,28.1
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,57.9
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.3
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.6
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.16
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.88
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.38
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.59
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.71
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.37
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,feeder,5,N Current (RMS),A,38.0
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,89.4
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,114.2
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,97.0
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.43
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.85
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,feeder,4,N Current (RMS),A,61.6
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,116.7
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.97
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.82
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.99
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,80.1
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,124.2
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.25
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.49
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.93
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,46.56
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,42.64
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,50.92
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,feeder,1,N Current (RMS),A,65.2
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,190.9
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,176.0
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,208.6
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,transformer,,Temperature,C,28.8
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,130.53
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,110.7
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,137.4
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,183.5
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,531.2
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,450.9
923903,OCCUPATION RD.,2024-02-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,559.2
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.18
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.2
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.54
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,feeder,6,N Current (RMS),A,27.0
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,54.1
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.3
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.7
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.67
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.56
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.16
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.33
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.66
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.85
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,feeder,5,N Current (RMS),A,38.4
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,86.2
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,100.0
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,103.9
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.11
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.4
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,34.45
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,feeder,4,N Current (RMS),A,80.6
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,140.2
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.33
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,35.22
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.71
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.66
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,95.7
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,144.1
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.25
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.72
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,24.3
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.82
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.18
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,44.2
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,48.43
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,58.48
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,feeder,1,N Current (RMS),A,84.8
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,180.3
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,197.6
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,239.1
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,transformer,,Temperature,C,28.7
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,134.32
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,110.64
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,149.7
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,204.7
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,543.8
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,447.7
923903,OCCUPATION RD.,2024-02-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,606.7
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.09
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.8
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.29
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,feeder,6,N Current (RMS),A,28.4
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,57.7
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.0
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.1
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.82
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.51
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.03
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.36
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,30.32
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.15
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,feeder,5,N Current (RMS),A,42.3
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,86.7
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,123.1
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,102.0
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.45
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.69
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.24
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.22
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,feeder,4,N Current (RMS),A,48.7
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,96.3
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.3
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.17
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.94
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,87.3
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,145.5
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,26.4
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.39
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.77
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,55.6
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,47.53
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,59.32
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,feeder,1,N Current (RMS),A,74.6
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,227.6
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,194.4
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,240.9
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,transformer,,Temperature,C,28.6
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
