Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,147.78
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,116.09
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,144.68
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,188.9
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,598.7
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,471.2
923903,OCCUPATION RD.,2024-02-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,585.7
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.12
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.62
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.75
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,feeder,6,N Current (RMS),A,26.2
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,57.6
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.5
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.5
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.62
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.42
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.34
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.03
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.5
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.14
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,feeder,5,N Current (RMS),A,34.4
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,94.3
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,100.4
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,96.2
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.99
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.14
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.42
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,feeder,4,N Current (RMS),A,48.9
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.6
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,96.8
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.07
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.55
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.42
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,117.0
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,170.4
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.75
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.95
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.03
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,31.5
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.28
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.09
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,67.77
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,49.08
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,52.98
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,feeder,1,N Current (RMS),A,77.0
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,274.7
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,202.2
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,216.2
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,transformer,,Temperature,C,28.5
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,165.22
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,114.5
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,138.75
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,227.3
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,668.6
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,466.7
923903,OCCUPATION RD.,2024-02-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,562.1
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.18
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.25
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.91
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,feeder,6,N Current (RMS),A,29.8
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,57.1
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.6
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,52.9
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.64
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.1
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.71
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.07
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.25
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.56
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,feeder,5,N Current (RMS),A,36.5
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,86.8
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,106.7
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,103.1
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.42
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.68
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.58
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.95
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,feeder,4,N Current (RMS),A,54.7
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,106.8
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.77
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,41.28
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.29
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.97
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,110.6
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,169.6
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.59
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.84
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.97
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.23
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.75
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,66.71
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,58.02
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,58.12
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,feeder,1,N Current (RMS),A,62.4
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,271.5
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,237.7
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,237.8
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,transformer,,Temperature,C,28.4
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,162.32
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,125.54
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,151.36
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,190.8
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,656.6
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,508.5
923903,OCCUPATION RD.,2024-02-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,612.8
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.52
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.03
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.7
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,feeder,6,N Current (RMS),A,30.2
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,59.7
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.8
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.5
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.76
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.91
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.2
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.81
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.28
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.72
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,feeder,5,N Current (RMS),A,32.9
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,89.4
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,107.6
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.6
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.46
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.98
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.85
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.81
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,feeder,4,N Current (RMS),A,63.0
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.4
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,114.0
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.02
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,43.1
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.05
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.12
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,116.7
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,176.4
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.7
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.89
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.24
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.07
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,27.6
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-9.6
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.71
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.12
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,59.7
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,64.0
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,62.84
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,feeder,1,N Current (RMS),A,67.8
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,245.1
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,262.5
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,257.3
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,transformer,,Temperature,C,28.2
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,160.01
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,138.46
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,147.26
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,169.7
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,648.9
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,560.6
923903,OCCUPATION RD.,2024-02-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,597.1
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.95
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.72
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.21
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,feeder,6,N Current (RMS),A,26.2
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,45.5
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.9
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.7
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.09
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.04
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.9
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.62
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.21
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.99
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,feeder,5,N Current (RMS),A,29.7
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,84.1
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,111.7
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,79.5
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.49
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.6
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.37
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,feeder,4,N Current (RMS),A,51.5
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.7
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,100.4
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.54
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,40.4
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.52
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,117.4
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,165.4
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.98
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.59
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.14
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,23.7
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.1
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.28
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.21
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,57.86
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,47.48
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,62.37
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,feeder,1,N Current (RMS),A,70.5
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,238.2
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,197.2
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,255.5
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,transformer,,Temperature,C,28.1
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,151.3
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,130.12
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,134.82
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,175.2
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,614.1
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,528.5
923903,OCCUPATION RD.,2024-02-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,548.7
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.57
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.6
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.02
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,feeder,6,N Current (RMS),A,23.7
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.4
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.3
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.7
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.12
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.6
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.41
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.48
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.52
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.64
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,feeder,5,N Current (RMS),A,25.5
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,98.6
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,95.8
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,79.9
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.29
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.41
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.81
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,feeder,4,N Current (RMS),A,47.2
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,98.1
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.82
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,41.63
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.23
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.5
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,116.5
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,171.3
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.01
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.65
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.64
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,25.6
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-8.7
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.9
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.15
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,58.26
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,52.99
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,58.98
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,feeder,1,N Current (RMS),A,58.8
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,239.2
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,218.1
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,241.2
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,transformer,,Temperature,C,28.0
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,156.24
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,132.39
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,129.6
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,184.3
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,633.7
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,536.4
923903,OCCUPATION RD.,2024-02-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,524.7
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.52
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.85
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.85
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,feeder,6,N Current (RMS),A,32.1
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,56.2
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,61.7
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.0
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.39
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.84
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.01
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.3
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.12
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.57
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,feeder,5,N Current (RMS),A,32.6
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,109.8
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,98.8
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.5
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.07
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.34
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.73
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,feeder,4,N Current (RMS),A,49.1
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.7
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.1
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,105.7
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.76
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,37.84
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.84
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.42
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,112.4
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,156.4
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.75
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.5
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.35
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,19.6
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-8.18
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.99
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-8.74
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,57.62
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,45.84
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,59.42
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,feeder,1,N Current (RMS),A,74.0
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,235.6
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,191.2
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,243.0
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,transformer,,Temperature,C,27.9
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,164.1
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,126.49
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,131.35
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,204.6
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,663.9
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,512.8
923903,OCCUPATION RD.,2024-02-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,532.9
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.69
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.71
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.03
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,feeder,6,N Current (RMS),A,21.8
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,56.2
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.2
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,53.7
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.36
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.8
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.07
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.02
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.92
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.22
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,feeder,5,N Current (RMS),A,29.1
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,108.9
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,89.0
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,90.3
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.67
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.42
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.4
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,feeder,4,N Current (RMS),A,56.4
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,112.9
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.22
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.99
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.23
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,104.6
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,151.7
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.76
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.04
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,25.1
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-9.33
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.83
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-7.94
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,56.04
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,47.78
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,65.43
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,feeder,1,N Current (RMS),A,82.5
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,230.0
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,198.8
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,266.9
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,transformer,,Temperature,C,27.8
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.24
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,158.18
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,115.15
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,147.99
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,202.6
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,640.2
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,468.1
923903,OCCUPATION RD.,2024-02-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,598.8
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
