Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.74
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.71
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.97
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.4
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,feeder,6,N Current (RMS),A,29.8
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,76.3
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,56.9
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,63.6
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.33
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.25
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.36
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.82
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.37
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.85
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,feeder,5,N Current (RMS),A,40.1
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,119.9
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,86.8
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,105.1
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.55
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.1
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.02
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.54
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,feeder,4,N Current (RMS),A,42.1
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.3
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.54
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,40.4
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.91
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,118.6
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,163.8
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.61
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.36
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,28.9
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.11
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.6
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.51
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,60.52
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,49.01
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,59.4
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,feeder,1,N Current (RMS),A,72.2
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,246.4
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,201.5
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,242.0
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,transformer,,Temperature,C,27.6
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,171.15
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,119.06
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,139.58
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,227.2
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,690.2
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,480.8
923903,OCCUPATION RD.,2024-02-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,563.4
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.63
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.71
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.25
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,feeder,6,N Current (RMS),A,31.2
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,64.2
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.4
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,62.5
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.81
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.94
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,9.06
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.73
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.92
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.74
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,feeder,5,N Current (RMS),A,29.2
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,116.9
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,97.3
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,110.9
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.72
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.66
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.39
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,feeder,4,N Current (RMS),A,61.1
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,110.5
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.22
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,38.06
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,118.5
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,155.1
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.9
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.98
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.21
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,28.5
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.85
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.12
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.75
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,61.01
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,48.47
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,62.42
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,feeder,1,N Current (RMS),A,71.0
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,248.0
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,199.2
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,253.3
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,transformer,,Temperature,C,27.5
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,161.05
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,113.33
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,147.71
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,210.1
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,649.7
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,458.4
923903,OCCUPATION RD.,2024-02-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,596.8
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.92
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.34
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.08
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.08
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,feeder,6,N Current (RMS),A,36.0
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,67.3
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.7
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,62.3
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.77
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.66
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.63
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.36
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.18
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.8
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,feeder,5,N Current (RMS),A,35.5
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,109.7
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,73.9
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,92.9
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.42
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.29
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.41
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.04
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,feeder,4,N Current (RMS),A,73.1
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.7
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,128.6
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.84
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,40.97
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.09
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,126.9
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,167.9
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.98
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.05
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.89
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,25.7
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.71
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.22
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.81
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,63.71
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,54.78
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,61.37
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,feeder,1,N Current (RMS),A,62.5
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,259.2
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,224.8
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,249.6
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,transformer,,Temperature,C,27.4
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,169.66
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,119.59
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,143.09
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,215.5
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,686.1
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,484.6
923903,OCCUPATION RD.,2024-02-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,579.6
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.29
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.2
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.08
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.95
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.52
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,feeder,6,N Current (RMS),A,34.8
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,66.5
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.8
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,55.8
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.12
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.27
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.85
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.44
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.5
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.17
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,feeder,5,N Current (RMS),A,50.6
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,127.7
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,72.0
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,103.9
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.81
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.9
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.64
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,feeder,4,N Current (RMS),A,44.9
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,98.2
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.04
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,41.66
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.14
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.97
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,123.8
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,171.1
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.56
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.79
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.36
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,23.7
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.4
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.28
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.12
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,56.46
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,59.1
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,53.49
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,feeder,1,N Current (RMS),A,53.5
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,230.9
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,241.7
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,218.8
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,transformer,,Temperature,C,27.3
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,166.19
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,121.39
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,130.16
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,205.3
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,674.3
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,493.2
923903,OCCUPATION RD.,2024-02-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,529.3
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.39
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.28
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.29
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.07
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.62
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,feeder,6,N Current (RMS),A,38.6
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,50.9
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.1
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,61.2
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.59
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.57
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.47
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,38.23
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.63
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.2
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,feeder,5,N Current (RMS),A,61.3
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,159.2
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,92.4
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,99.4
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.37
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.34
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.87
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,feeder,4,N Current (RMS),A,51.3
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,99.1
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,36.5
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.44
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,109.8
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,150.0
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.98
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,17.7
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,47.29
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,45.89
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,53.22
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,feeder,1,N Current (RMS),A,57.6
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,193.9
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,188.0
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,217.1
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,transformer,,Temperature,C,27.2
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,152.96
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,106.01
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,130.18
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,211.1
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,622.0
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,431.6
923903,OCCUPATION RD.,2024-02-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,530.4
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.43
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.11
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.86
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,feeder,6,N Current (RMS),A,24.7
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,51.1
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.7
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.8
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.68
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.94
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.53
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.01
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.46
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.95
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,feeder,5,N Current (RMS),A,47.0
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,124.6
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,76.6
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,89.2
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.8
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.13
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.89
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.76
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,feeder,4,N Current (RMS),A,56.9
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,102.5
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.85
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,38.9
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.65
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.71
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,115.5
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,159.0
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.27
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,21.3
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,49.66
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,45.26
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,51.03
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,feeder,1,N Current (RMS),A,54.1
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,202.6
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,184.7
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,207.3
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,transformer,,Temperature,C,27.1
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,148.4
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,101.69
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,122.68
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,207.1
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,600.9
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,412.9
923903,OCCUPATION RD.,2024-02-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,498.3
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.56
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.33
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.3
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.47
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.55
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,feeder,6,N Current (RMS),A,32.9
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,71.4
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,71.0
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.7
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.19
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.49
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.89
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.61
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.3
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.7
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,feeder,5,N Current (RMS),A,37.6
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,111.5
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,75.5
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,93.0
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.63
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.52
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.59
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.33
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,feeder,4,N Current (RMS),A,63.7
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,108.9
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.33
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.91
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.98
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,91.0
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,135.3
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.71
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,24.8
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,44.96
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,54.47
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,45.61
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,feeder,1,N Current (RMS),A,69.1
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,184.2
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,223.8
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,186.2
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,transformer,,Temperature,C,27.0
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,141.02
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,117.68
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,121.1
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,160.0
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,573.5
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,477.9
923903,OCCUPATION RD.,2024-02-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,493.7
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.36
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.2
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.47
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.35
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.97
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.3
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,feeder,6,N Current (RMS),A,33.9
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,58.1
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,64.5
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.5
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.34
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.35
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.31
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,34.82
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.83
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.74
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,feeder,5,N Current (RMS),A,70.0
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,144.7
