Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,65.5
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,88.6
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.5
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.09
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.64
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,feeder,4,N Current (RMS),A,58.0
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,98.1
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.49
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.1
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,78.6
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,112.8
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.5
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,23.9
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,41.49
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,48.21
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,44.59
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,feeder,1,N Current (RMS),A,60.5
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,170.1
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,199.0
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,182.2
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,transformer,,Temperature,C,27.0
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,135.76
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,102.82
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,116.02
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,177.2
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,553.2
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,421.9
923903,OCCUPATION RD.,2024-02-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,474.0
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.05
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.22
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.19
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.84
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.65
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,feeder,6,N Current (RMS),A,31.7
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,39.6
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.7
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,60.8
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.51
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.77
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.78
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,32.22
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.59
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.72
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,feeder,5,N Current (RMS),A,35.9
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,133.4
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,100.0
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,93.1
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.76
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.29
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.3
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,feeder,4,N Current (RMS),A,54.8
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,92.3
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.71
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.71
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,66.3
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,100.6
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.16
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.92
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,43.18
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,43.54
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,51.33
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,feeder,1,N Current (RMS),A,64.4
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,176.3
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,178.8
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,209.1
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,transformer,,Temperature,C,26.9
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,126.22
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,99.58
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,127.5
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,175.6
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,513.0
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,405.2
923903,OCCUPATION RD.,2024-02-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,518.1
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.29
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.57
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.34
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.96
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.57
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,feeder,6,N Current (RMS),A,32.9
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,39.3
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.3
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,60.2
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.0
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.12
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.72
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,35.09
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.93
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.25
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,feeder,5,N Current (RMS),A,40.6
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,144.5
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,109.0
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,94.8
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.83
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.58
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.29
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.86
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,feeder,4,N Current (RMS),A,54.6
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,98.4
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.44
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.13
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,60.3
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.5
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,20.1
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.14
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,46.95
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,40.27
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,47.5
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,feeder,1,N Current (RMS),A,54.0
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,191.4
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,165.3
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,193.7
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,transformer,,Temperature,C,26.9
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,130.4
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,95.14
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,122.68
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,181.6
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,529.3
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,386.8
923903,OCCUPATION RD.,2024-02-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,499.7
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.72
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.43
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.27
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.91
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.65
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,feeder,6,N Current (RMS),A,40.6
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,46.2
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.6
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,64.7
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.69
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.1
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.56
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,37.27
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.56
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.29
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,feeder,5,N Current (RMS),A,47.8
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,152.3
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,107.4
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,98.3
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.67
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.4
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.85
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,feeder,4,N Current (RMS),A,48.3
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.4
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.36
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,74.1
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,99.8
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.8
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,21.1
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.61
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,42.7
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,45.02
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,47.22
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,feeder,1,N Current (RMS),A,54.3
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,174.2
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,183.8
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,192.4
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,transformer,,Temperature,C,26.9
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,129.92
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,96.19
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,121.13
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,171.2
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,526.7
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,390.4
923903,OCCUPATION RD.,2024-02-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,492.0
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.53
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.52
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.3
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.7
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.34
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,feeder,6,N Current (RMS),A,40.2
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,66.5
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.0
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,63.7
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.32
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.39
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.46
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.24
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.33
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.45
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,feeder,5,N Current (RMS),A,28.0
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,106.3
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,91.0
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,95.2
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.66
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.62
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.99
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,feeder,4,N Current (RMS),A,56.6
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,95.2
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.73
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,78.4
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.5
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,23.7
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.66
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.66
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,42.47
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,42.68
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,42.1
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,feeder,1,N Current (RMS),A,46.6
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,173.4
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,175.3
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,172.2
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,transformer,,Temperature,C,26.8
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,123.37
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,89.36
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,118.16
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,171.0
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,500.6
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,364.0
923903,OCCUPATION RD.,2024-02-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,480.7
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.92
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.21
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.07
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.19
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.18
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,feeder,6,N Current (RMS),A,44.4
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,72.0
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.6
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,58.7
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.76
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.03
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.03
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.93
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.25
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.98
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,feeder,5,N Current (RMS),A,39.8
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,86.6
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,104.0
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,110.5
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.93
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.88
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.55
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,feeder,4,N Current (RMS),A,53.5
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.5
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.65
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,82.5
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,113.7
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.76
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,35.3
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.37
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.69
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.14
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,44.49
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,39.41
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,feeder,1,N Current (RMS),A,53.8
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,160.8
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,181.8
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,162.1
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,transformer,,Temperature,C,26.8
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,122.48
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,94.37
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,119.3
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,163.3
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,499.3
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,384.2
923903,OCCUPATION RD.,2024-02-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,486.7
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.34
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.86
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.9
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.99
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,feeder,6,N Current (RMS),A,26.4
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,45.1
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.4
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.2
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.5
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.85
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.04
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.03
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.52
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.4
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,feeder,5,N Current (RMS),A,39.0
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,75.0
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,91.4
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,103.5
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.61
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.56
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.59
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,feeder,4,N Current (RMS),A,46.8
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.5
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.81
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.94
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,76.0
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,105.8
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.89
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.69
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,33.8
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.08
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.99
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,40.9
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,43.49
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,feeder,1,N Current (RMS),A,53.3
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,159.6
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,167.6
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,178.5
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,transformer,,Temperature,C,26.8
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,107.19
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,87.63
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,114.1
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,158.0
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,437.3
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,356.9
923903,OCCUPATION RD.,2024-02-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,465.3
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.45
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.21
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.26
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.26
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,feeder,6,N Current (RMS),A,27.6
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,34.2
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.2
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.4
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.04
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.38
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.97
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.12
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.86
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.04
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,feeder,5,N Current (RMS),A,47.1
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,79.4
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,105.4
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,107.8
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.21
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.98
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.74
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.4
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,feeder,4,N Current (RMS),A,53.1
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.8
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.94
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
