Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.98
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,73.7
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,107.0
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.06
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.52
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.37
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.68
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,39.6
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,feeder,1,N Current (RMS),A,52.9
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,145.6
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,143.6
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,162.7
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,transformer,,Temperature,C,26.8
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.29
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,102.89
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,92.71
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,110.95
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,142.5
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,419.7
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,377.1
923903,OCCUPATION RD.,2024-02-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,452.7
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.28
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.39
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.99
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,feeder,6,N Current (RMS),A,28.2
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,38.4
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.2
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.0
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.04
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.62
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.85
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.9
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.96
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.12
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,feeder,5,N Current (RMS),A,41.4
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,93.0
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,117.1
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,98.3
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.28
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.77
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.19
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,feeder,4,N Current (RMS),A,42.0
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.8
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.42
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.57
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.33
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,61.0
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.4
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.9
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,26.6
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.38
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.28
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.16
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,43.38
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,feeder,1,N Current (RMS),A,64.0
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,139.5
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,137.1
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,177.3
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,transformer,,Temperature,C,26.7
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,104.07
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,93.36
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,112.91
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,144.1
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,423.9
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,379.1
923903,OCCUPATION RD.,2024-02-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,460.4
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.89
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.05
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.83
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,feeder,6,N Current (RMS),A,22.8
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.8
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.3
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.0
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.6
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.55
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.15
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.78
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.68
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.42
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,feeder,5,N Current (RMS),A,39.8
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,93.5
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,109.2
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,103.1
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.86
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.33
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.11
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,feeder,4,N Current (RMS),A,40.7
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.4
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.75
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.22
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,70.3
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,105.6
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.03
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,33.5
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.14
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.87
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.16
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.92
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,42.25
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,feeder,1,N Current (RMS),A,57.1
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,148.0
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,147.9
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,172.9
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,transformer,,Temperature,C,26.7
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.49
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,110.07
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,92.46
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,116.86
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,149.2
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,447.2
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,375.7
923903,OCCUPATION RD.,2024-02-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,476.1
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.29
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.82
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.93
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.21
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,feeder,6,N Current (RMS),A,19.5
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.6
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.6
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,23.2
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.56
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.66
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.38
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.46
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,34.32
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.49
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,feeder,5,N Current (RMS),A,56.5
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,92.1
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,139.3
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,108.0
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.34
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.83
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.44
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,feeder,4,N Current (RMS),A,42.2
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.5
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.27
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.1
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.44
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,85.1
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,115.6
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.16
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.45
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,28.7
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.06
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.11
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.02
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.5
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,45.22
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,feeder,1,N Current (RMS),A,56.9
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,155.6
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,146.4
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,185.2
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,transformer,,Temperature,C,26.6
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.16
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,115.07
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,99.92
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,114.23
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,135.5
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,467.7
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,405.7
923903,OCCUPATION RD.,2024-02-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,465.3
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.97
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.26
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.21
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,feeder,6,N Current (RMS),A,42.5
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,63.7
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.2
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.0
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.4
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.47
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.58
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.75
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,29.41
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.25
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,feeder,5,N Current (RMS),A,52.7
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,76.9
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,118.6
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,109.7
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.7
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.49
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.46
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,feeder,4,N Current (RMS),A,57.5
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,100.1
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.67
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.35
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,74.7
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,105.9
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.58
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.32
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.23
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.21
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.77
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,45.88
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,feeder,1,N Current (RMS),A,61.6
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,151.7
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,134.9
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,187.0
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,transformer,,Temperature,C,26.6
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,110.91
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,95.86
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,116.56
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,147.6
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,449.9
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,388.4
923903,OCCUPATION RD.,2024-02-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,473.5
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.9
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.61
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.82
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,feeder,6,N Current (RMS),A,20.0
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.8
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.6
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.8
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.71
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.33
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.89
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.13
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.4
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,feeder,5,N Current (RMS),A,45.0
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,90.4
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,101.2
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,121.6
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.34
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.88
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.93
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,feeder,4,N Current (RMS),A,60.6
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,105.9
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.72
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.85
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,60.8
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.2
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.23
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.64
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.2
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.86
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,40.47
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,feeder,1,N Current (RMS),A,57.7
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,135.7
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,123.5
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,165.0
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,transformer,,Temperature,C,26.6
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,101.59
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,85.86
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,118.02
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,163.8
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,411.8
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,347.6
923903,OCCUPATION RD.,2024-02-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,477.8
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.64
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.89
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.24
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,feeder,6,N Current (RMS),A,20.4
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,36.2
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.4
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.0
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.39
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.97
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.37
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.96
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,30.23
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.21
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,feeder,5,N Current (RMS),A,59.1
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,73.5
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,122.2
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,109.9
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.59
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.31
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.66
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,feeder,4,N Current (RMS),A,42.3
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.7
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.82
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,76.0
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,98.9
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.19
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.7
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.15
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.07
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.9
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.85
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.35
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,43.98
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,feeder,1,N Current (RMS),A,63.1
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,138.5
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,142.6
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,179.0
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,transformer,,Temperature,C,26.6
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.04
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,103.06
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,94.89
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,109.57
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,143.2
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,417.9
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,384.8
923903,OCCUPATION RD.,2024-02-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,444.5
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.28
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.93
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.43
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,feeder,6,N Current (RMS),A,16.0
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.8
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.2
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.8
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.41
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.91
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.51
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.43
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.31
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.82
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,feeder,5,N Current (RMS),A,64.7
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,75.9
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,121.4
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,113.8
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.06
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.34
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.01
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,feeder,4,N Current (RMS),A,56.3
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.4
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.67
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.35
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,75.1
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,105.4
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.85
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,25.4
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.74
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.71
