Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.54
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.98
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.33
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,41.69
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,feeder,1,N Current (RMS),A,51.5
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,154.3
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,141.3
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,169.4
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,transformer,,Temperature,C,26.6
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.35
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,102.23
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,92.46
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,114.15
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,153.0
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,414.5
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,373.1
923903,OCCUPATION RD.,2024-02-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,462.4
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.57
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.25
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.9
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.61
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,feeder,6,N Current (RMS),A,21.8
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,30.0
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.1
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.1
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.09
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.55
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.82
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.03
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,31.39
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,36.56
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,feeder,5,N Current (RMS),A,67.1
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,90.4
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,126.3
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,150.7
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.75
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.87
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,feeder,4,N Current (RMS),A,71.5
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,109.4
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.71
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,58.5
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.0
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.57
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.42
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,33.8
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.82
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.03
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.47
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.55
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.14
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,39.16
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,feeder,1,N Current (RMS),A,48.0
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,160.8
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,132.3
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,159.7
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,transformer,,Temperature,C,26.5
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.66
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,105.8
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,88.19
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,127.44
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,178.8
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,428.0
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,356.3
923903,OCCUPATION RD.,2024-02-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,515.5
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.12
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.13
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.93
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.03
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,feeder,6,N Current (RMS),A,21.1
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.1
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.6
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.5
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.9
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.84
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.75
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.97
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.78
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,37.56
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,feeder,5,N Current (RMS),A,68.3
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,90.3
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,120.3
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,155.1
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.31
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.64
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,feeder,4,N Current (RMS),A,64.0
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,100.7
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.42
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.55
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,62.6
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.0
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,23.7
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.93
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.48
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.94
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,45.02
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.53
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,36.77
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,feeder,1,N Current (RMS),A,57.0
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,183.3
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,126.9
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,150.7
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,transformer,,Temperature,C,26.5
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.5
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,106.11
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,88.16
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,120.7
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,164.5
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,430.5
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,357.6
923903,OCCUPATION RD.,2024-02-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,489.4
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.45
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.46
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.54
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.72
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,feeder,6,N Current (RMS),A,18.0
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.4
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.9
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.0
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.2
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.96
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.1
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.98
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,47.28
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,feeder,5,N Current (RMS),A,104.3
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,86.6
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,96.5
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,192.2
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.98
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.78
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.46
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.07
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,feeder,4,N Current (RMS),A,60.4
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,98.6
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.92
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,63.9
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.9
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.45
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,24.2
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.56
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.81
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.62
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,42.9
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.49
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.15
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,feeder,1,N Current (RMS),A,53.7
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,174.3
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,126.8
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,148.0
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,transformer,,Temperature,C,26.4
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.87
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,112.6
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,77.94
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,130.03
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,214.2
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,455.6
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.0
923903,OCCUPATION RD.,2024-02-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,525.4
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.16
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.4
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,feeder,6,N Current (RMS),A,18.0
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,34.2
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.3
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,32.1
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.43
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.96
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.21
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.29
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.67
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,39.32
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,feeder,5,N Current (RMS),A,80.7
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,79.4
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,112.6
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,163.2
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.9
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.04
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,feeder,4,N Current (RMS),A,45.9
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.8
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.35
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,75.8
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,108.1
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.42
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.82
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.25
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.04
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.3
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,37.2
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,feeder,1,N Current (RMS),A,45.8
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,155.6
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,126.3
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,152.7
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,transformer,,Temperature,C,26.3
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.99
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,107.16
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,85.61
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,115.6
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,152.5
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,435.0
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,348.0
923903,OCCUPATION RD.,2024-02-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,470.4
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.4
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.35
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.75
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.13
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,feeder,6,N Current (RMS),A,17.5
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.1
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.3
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.8
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.58
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.4
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.77
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.05
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.72
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.38
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,feeder,5,N Current (RMS),A,41.8
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,107.2
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,97.4
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,130.8
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.95
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.03
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,feeder,4,N Current (RMS),A,39.5
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.68
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.85
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.04
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,61.8
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,98.9
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.35
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.94
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.55
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.35
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,39.2
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,40.76
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,feeder,1,N Current (RMS),A,40.9
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,161.9
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,161.4
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,167.5
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,transformer,,Temperature,C,26.2
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.32
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.07
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,114.4
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,91.18
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,113.16
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,149.0
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,465.8
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,372.4
923903,OCCUPATION RD.,2024-02-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,461.7
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.85
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.09
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.06
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.58
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,feeder,6,N Current (RMS),A,22.3
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,45.0
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.2
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,20.4
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.91
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.39
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.66
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.52
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.76
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.48
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,feeder,5,N Current (RMS),A,42.5
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,96.0
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,120.1
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,112.7
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.44
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.73
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.76
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,feeder,4,N Current (RMS),A,44.7
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.2
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.57
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.07
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.08
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,73.4
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,110.1
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.56
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.06
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.43
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.59
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,46.81
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.24
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,40.42
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,feeder,1,N Current (RMS),A,59.5
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,191.4
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,145.1
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,165.1
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,transformer,,Temperature,C,26.1
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.09
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.74
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,126.58
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,98.42
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,105.63
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,155.9
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,511.1
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,397.2
923903,OCCUPATION RD.,2024-02-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,427.5
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.41
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.52
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.05
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.9
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,feeder,6,N Current (RMS),A,20.2
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.2
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.4
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,21.8
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.8
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.8
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.4
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.17
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.97
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.99
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,feeder,5,N Current (RMS),A,36.1
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,103.1
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,105.7
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,105.2
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.75
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.46
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.36
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,feeder,4,N Current (RMS),A,48.4
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.0
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.9
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.53
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,77.0
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,116.2
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.43
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,18.7
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.62
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.6
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.02
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,54.23
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.83
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,43.11
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,feeder,1,N Current (RMS),A,88.7
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,220.3
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,120.3
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,175.8
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,transformer,,Temperature,C,26.0
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.82
