Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,132.39
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,86.43
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,109.72
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,192.3
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,535.0
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,350.9
923903,OCCUPATION RD.,2024-02-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,445.1
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.32
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.66
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.14
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.56
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,feeder,6,N Current (RMS),A,41.8
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,66.4
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.9
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,20.4
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.11
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.52
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.14
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.52
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.17
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.16
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,feeder,5,N Current (RMS),A,30.4
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,100.0
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,97.8
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,94.1
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.27
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.32
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.7
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.61
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,feeder,4,N Current (RMS),A,43.8
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.2
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.46
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.68
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,61.3
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.2
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.26
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.43
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.32
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,20.3
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.23
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.25
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.14
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,51.03
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.93
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,42.26
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,feeder,1,N Current (RMS),A,71.1
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,207.5
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,142.1
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,172.5
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,transformer,,Temperature,C,25.9
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.87
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,132.26
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,86.45
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,106.6
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,191.8
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,534.1
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,351.7
923903,OCCUPATION RD.,2024-02-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,433.0
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.34
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.35
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.51
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.34
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,feeder,6,N Current (RMS),A,25.5
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.9
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.4
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.1
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.25
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.95
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.58
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.41
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.19
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.86
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,feeder,5,N Current (RMS),A,38.1
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,96.4
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,113.8
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,104.6
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.33
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.27
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,feeder,4,N Current (RMS),A,50.1
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.9
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.96
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.52
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,61.5
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.2
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.45
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,20.3
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.58
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.16
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,42.1
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,42.2
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,42.2
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,feeder,1,N Current (RMS),A,41.9
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,171.7
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,171.9
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,172.1
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,transformer,,Temperature,C,25.8
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.83
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,110.84
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,101.77
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,113.64
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,135.4
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,449.1
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,411.3
923903,OCCUPATION RD.,2024-02-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,461.1
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.3
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.36
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.2
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.65
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.47
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,feeder,6,N Current (RMS),A,20.2
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.4
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.5
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.75
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.82
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.98
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.1
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.39
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.97
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,feeder,5,N Current (RMS),A,32.6
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,110.8
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,110.8
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,98.4
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.92
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.8
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.41
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.75
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,feeder,4,N Current (RMS),A,52.3
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.9
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.75
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.53
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,56.4
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,101.2
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.08
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.43
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,33.6
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.87
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.07
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,41.63
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.82
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,43.76
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,feeder,1,N Current (RMS),A,54.5
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,169.5
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,135.2
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,178.5
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,transformer,,Temperature,C,25.7
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.64
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,120.55
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,89.94
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,114.92
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,154.6
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,487.8
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,364.8
923903,OCCUPATION RD.,2024-02-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,466.9
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.89
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.01
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.45
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,feeder,6,N Current (RMS),A,20.0
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.9
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.6
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.8
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.73
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.61
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,10.05
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.64
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.38
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.11
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,feeder,5,N Current (RMS),A,46.1
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,93.1
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,110.7
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,101.9
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.11
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.14
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.28
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.48
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,feeder,4,N Current (RMS),A,40.3
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.4
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.5
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.25
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.32
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.56
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,60.4
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,107.1
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.11
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.28
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.84
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,43.28
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.05
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,42.29
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,feeder,1,N Current (RMS),A,61.5
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,177.0
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,124.6
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,172.7
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,transformer,,Temperature,C,25.6
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.77
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,121.12
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,91.88
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,108.99
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,149.1
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,490.3
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,371.8
923903,OCCUPATION RD.,2024-02-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,443.5
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.53
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.43
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.1
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.22
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,feeder,6,N Current (RMS),A,16.9
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.2
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.4
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.1
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.56
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.18
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.79
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.92
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.36
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,feeder,5,N Current (RMS),A,29.2
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,98.5
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,90.1
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,92.4
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.08
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.74
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.65
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.09
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,feeder,4,N Current (RMS),A,50.6
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.3
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.72
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.3
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.09
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,64.0
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.2
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.74
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.52
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.89
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,49.37
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,38.37
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,46.83
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,feeder,1,N Current (RMS),A,54.4
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,200.9
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,158.1
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,190.9
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,transformer,,Temperature,C,25.6
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.93
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,120.56
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,86.23
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,108.96
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,168.3
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,489.4
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,350.6
923903,OCCUPATION RD.,2024-02-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,444.2
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.38
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.04
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.38
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.89
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.84
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,feeder,6,N Current (RMS),A,23.6
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.3
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.6
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,25.5
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.44
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.54
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.98
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,30.17
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.01
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.93
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,feeder,5,N Current (RMS),A,31.7
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,122.4
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,105.0
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,98.3
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.64
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.79
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.03
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.37
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,feeder,4,N Current (RMS),A,63.1
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,96.2
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.69
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.89
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,68.6
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.1
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.27
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,30.6
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.41
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.94
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.65
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,47.02
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.93
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,41.39
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,feeder,1,N Current (RMS),A,57.1
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,191.8
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,148.2
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,169.0
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,transformer,,Temperature,C,25.5
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.76
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,121.1
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,86.08
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,112.7
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,168.3
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,489.9
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,349.6
923903,OCCUPATION RD.,2024-02-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,457.3
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.27
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.28
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.59
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.72
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.73
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,feeder,6,N Current (RMS),A,23.1
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.4
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.4
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.2
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.69
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.36
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.36
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.84
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.17
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.93
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,feeder,5,N Current (RMS),A,37.4
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,97.5
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,110.3
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,98.1
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.84
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.34
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.13
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,feeder,4,N Current (RMS),A,56.4
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,91.3
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.35
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.96
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,71.4
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.4
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.32
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,32.7
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.97
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.98
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,43.44
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.63
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,41.45
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,feeder,1,N Current (RMS),A,50.0
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,177.2
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,151.1
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,170.6
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,transformer,,Temperature,C,25.5
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.99
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,110.55
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,88.92
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,115.52
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,155.4
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,449.6
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,363.0
923903,OCCUPATION RD.,2024-02-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,471.0
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.33
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.87
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.27
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,feeder,6,N Current (RMS),A,19.8
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.8
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.6
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.63
