Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.97
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.55
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.61
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.1
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.88
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,feeder,5,N Current (RMS),A,27.5
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,100.3
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,93.4
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,92.5
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.66
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.21
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.02
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,feeder,4,N Current (RMS),A,63.1
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.3
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.73
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.22
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,47.3
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.6
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.14
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.69
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.78
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,43.38
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.46
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,43.58
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,feeder,1,N Current (RMS),A,45.8
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,175.9
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,157.4
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,177.3
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,transformer,,Temperature,C,25.4
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,106.48
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,86.02
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,112.12
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,151.0
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,431.5
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,349.1
923903,OCCUPATION RD.,2024-02-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,454.4
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.29
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.24
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.91
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.43
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,feeder,6,N Current (RMS),A,18.5
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.2
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.9
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,19.3
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.13
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.77
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.82
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.88
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.84
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.33
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,feeder,5,N Current (RMS),A,29.7
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,114.1
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,96.8
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,103.2
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.91
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.89
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.56
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,feeder,4,N Current (RMS),A,56.1
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.5
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.07
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.73
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.37
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.2
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,48.4
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.2
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.13
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.83
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,33.8
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.06
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.8
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,44.3
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,41.48
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,39.58
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,feeder,1,N Current (RMS),A,40.6
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,180.7
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,169.4
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,161.8
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,transformer,,Temperature,C,25.3
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,118.19
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,91.86
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,109.93
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,145.4
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,479.9
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,373.6
923903,OCCUPATION RD.,2024-02-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,447.4
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.7
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.2
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.87
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.78
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,feeder,6,N Current (RMS),A,18.2
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.3
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.4
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.9
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.32
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.61
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.28
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,33.15
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.69
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.67
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,feeder,5,N Current (RMS),A,31.5
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,134.3
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,103.6
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,104.2
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.17
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.84
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.3
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.97
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,feeder,4,N Current (RMS),A,48.1
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.8
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.55
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.48
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.56
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,54.4
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.4
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.77
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,19.8
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.97
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.66
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,45.52
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.48
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,42.68
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,feeder,1,N Current (RMS),A,43.4
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,185.4
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,154.0
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,174.4
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,transformer,,Temperature,C,25.2
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.26
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,122.96
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,87.26
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,112.96
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,155.0
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,497.8
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,354.8
923903,OCCUPATION RD.,2024-02-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,459.5
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.85
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.28
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.59
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.45
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,feeder,6,N Current (RMS),A,27.9
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,45.9
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.9
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.3
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.44
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.19
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.99
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,36.85
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.32
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,feeder,5,N Current (RMS),A,48.2
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,149.6
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,87.0
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,110.5
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.52
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.47
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.11
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.37
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,feeder,4,N Current (RMS),A,58.7
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.2
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.35
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.72
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,82.4
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,113.2
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.07
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.88
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.68
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.22
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,45.52
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.62
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,43.8
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,feeder,1,N Current (RMS),A,55.3
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,185.8
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,142.2
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,178.3
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,transformer,,Temperature,C,25.1
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.92
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,138.54
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,82.43
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,121.56
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,219.4
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,559.8
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.4
923903,OCCUPATION RD.,2024-02-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,492.8
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.66
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.76
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.82
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.06
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,feeder,6,N Current (RMS),A,28.9
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.1
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.7
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.1
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.85
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.93
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.69
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,33.05
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.5
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.89
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,feeder,5,N Current (RMS),A,47.7
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,133.2
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.9
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,96.5
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.45
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.71
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.57
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.93
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,feeder,4,N Current (RMS),A,51.1
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.7
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,95.2
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.06
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.89
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,88.2
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,118.0
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.88
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.61
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.83
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.66
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.76
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,41.21
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.49
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,47.16
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,feeder,1,N Current (RMS),A,58.8
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,167.6
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,142.2
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,192.0
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,transformer,,Temperature,C,25.0
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.71
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,133.67
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,86.31
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,124.76
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,198.2
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,539.3
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,350.5
923903,OCCUPATION RD.,2024-02-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,507.1
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.32
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.41
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.88
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.17
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,feeder,6,N Current (RMS),A,27.5
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,40.0
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.6
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,42.0
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.08
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.13
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.4
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,32.16
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.63
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.42
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,feeder,5,N Current (RMS),A,35.9
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,130.3
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,88.8
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,111.7
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.12
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.39
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.1
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,feeder,4,N Current (RMS),A,35.1
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.2
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.6
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.11
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.71
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,89.7
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,126.5
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.63
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.67
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.86
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.65
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.07
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,40.36
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.73
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,44.5
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,feeder,1,N Current (RMS),A,53.6
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,164.3
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,150.2
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,181.9
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,transformer,,Temperature,C,24.9
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.14
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,137.8
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,92.61
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,126.57
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,185.2
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,556.3
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,374.6
923903,OCCUPATION RD.,2024-02-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,512.3
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.21
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.4
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.86
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.9
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,feeder,6,N Current (RMS),A,37.3
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.6
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,63.6
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.4
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.28
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.77
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.73
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,35.28
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.92
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.18
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,feeder,5,N Current (RMS),A,37.4
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,142.6
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,105.6
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,118.5
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.4
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.29
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.34
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.05
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,feeder,4,N Current (RMS),A,45.9
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.8
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.36
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,82.6
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,115.4
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.55
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.18
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,40.15
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.21
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,48.71
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,feeder,1,N Current (RMS),A,69.1
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,162.8
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,132.2
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,198.8
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,transformer,,Temperature,C,24.8
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.89
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,131.63
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,92.89
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,120.9
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,168.1
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,529.7
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,374.6
923903,OCCUPATION RD.,2024-02-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,488.5
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.99
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.79
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.54
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,feeder,6,N Current (RMS),A,35.9
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,50.8
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,63.4
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.8
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.89
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.9
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.53
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,32.17
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.67
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.13
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,feeder,5,N Current (RMS),A,42.8
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,131.0
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,87.9
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,125.0
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.36
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.32
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.95
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,feeder,4,N Current (RMS),A,56.9
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
