Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.4
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.62
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.09
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,89.8
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,120.2
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.73
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.33
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.63
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.98
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.78
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,47.98
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,48.21
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,feeder,1,N Current (RMS),A,67.4
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,196.1
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,139.5
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,195.8
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,transformer,,Temperature,C,24.7
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.41
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,143.85
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,85.73
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,120.26
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,222.8
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,580.2
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,347.1
923903,OCCUPATION RD.,2024-02-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,486.4
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.57
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,22.22
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.7
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,feeder,6,N Current (RMS),A,57.6
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.5
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,90.8
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.5
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.26
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.44
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.13
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,31.42
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,26.33
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.07
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,feeder,5,N Current (RMS),A,39.2
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,128.9
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,107.7
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,100.8
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.84
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.9
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.17
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,feeder,4,N Current (RMS),A,55.9
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.3
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.41
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,97.3
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,123.8
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.62
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,39.5
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.6
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.62
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.29
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.2
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,50.59
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.8
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,44.5
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,feeder,1,N Current (RMS),A,57.9
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,205.5
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,147.0
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,181.3
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,transformer,,Temperature,C,24.6
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,149.45
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,100.09
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,108.33
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,211.6
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,603.7
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,405.4
923903,OCCUPATION RD.,2024-02-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,439.7
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.27
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.17
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.76
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.66
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,feeder,6,N Current (RMS),A,45.9
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,44.9
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,80.7
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.8
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.43
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.39
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.98
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,38.43
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.62
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.71
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,feeder,5,N Current (RMS),A,51.9
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,155.4
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,116.9
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,107.7
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.51
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.41
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.01
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,feeder,4,N Current (RMS),A,44.9
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.8
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.95
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.64
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,80.0
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,110.4
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.01
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.96
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.38
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.94
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.01
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,43.51
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,feeder,1,N Current (RMS),A,54.2
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,167.6
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,140.2
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,177.7
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,transformer,,Temperature,C,24.6
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.93
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,136.07
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,99.34
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,114.71
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,173.5
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,550.4
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,402.3
923903,OCCUPATION RD.,2024-02-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,464.8
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.95
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.75
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.63
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,feeder,6,N Current (RMS),A,34.8
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,60.6
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.8
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.3
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.79
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.28
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.56
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,34.38
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.84
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.63
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,feeder,5,N Current (RMS),A,48.8
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,138.9
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,88.9
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,102.2
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.98
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.16
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,feeder,4,N Current (RMS),A,49.4
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.34
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.42
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,87.8
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,120.3
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,26.6
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.78
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.33
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,41.12
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.46
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,45.74
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,feeder,1,N Current (RMS),A,68.5
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,167.1
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,125.5
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,185.8
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,transformer,,Temperature,C,24.5
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,137.19
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,76.68
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,113.95
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,232.8
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,552.7
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.1
923903,OCCUPATION RD.,2024-02-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,460.3
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.05
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.43
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.71
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,feeder,6,N Current (RMS),A,33.5
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,61.0
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.8
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,28.6
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.67
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.19
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.14
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,32.83
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.2
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.43
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,feeder,5,N Current (RMS),A,42.4
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,132.8
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,86.3
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,98.0
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.43
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.74
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.94
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,feeder,4,N Current (RMS),A,52.4
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.3
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.45
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.26
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.44
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,94.7
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,127.5
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,25.8
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.7
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.91
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.67
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.5
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.79
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,48.87
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,feeder,1,N Current (RMS),A,64.6
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,156.9
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,150.1
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,198.7
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,transformer,,Temperature,C,24.5
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.69
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,130.32
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,80.74
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,112.36
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,200.9
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,525.3
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.0
923903,OCCUPATION RD.,2024-02-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,454.9
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.6
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.39
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.61
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,feeder,6,N Current (RMS),A,26.1
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,48.3
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,23.4
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.6
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.22
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.25
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.94
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,35.0
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.37
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.43
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,feeder,5,N Current (RMS),A,45.4
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,141.6
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,95.1
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,97.9
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.05
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.85
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.37
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,feeder,4,N Current (RMS),A,49.2
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.6
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.79
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.14
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,77.7
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,109.7
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.38
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.21
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.69
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.76
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.36
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,38.53
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,feeder,1,N Current (RMS),A,46.6
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,143.1
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,156.3
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,156.7
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,transformer,,Temperature,C,24.4
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,120.26
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,86.5
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,100.33
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,162.2
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,486.0
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.4
923903,OCCUPATION RD.,2024-02-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,406.1
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.58
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.47
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.74
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,feeder,6,N Current (RMS),A,22.0
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,38.9
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.4
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,24.3
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.53
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.1
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.32
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,38.62
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.09
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.44
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,feeder,5,N Current (RMS),A,58.8
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,156.1
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,94.3
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,105.8
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.58
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.46
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.19
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,feeder,4,N Current (RMS),A,44.2
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.1
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.88
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.75
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,86.5
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,121.7
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.77
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,22.7
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.05
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.44
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.38
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.9
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,44.21
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,40.42
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,feeder,1,N Current (RMS),A,60.4
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,131.7
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,180.4
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,164.5
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,transformer,,Temperature,C,24.4
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,124.32
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,92.68
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,106.47
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,159.7
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,503.1
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,375.4
923903,OCCUPATION RD.,2024-02-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,431.6
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.79
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.53
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.75
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,feeder,6,N Current (RMS),A,20.8
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,34.5
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.4
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.7
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.81
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.76
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.16
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,40.83
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.11
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.12
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,feeder,5,N Current (RMS),A,68.1
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,164.6
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,77.4
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,101.8
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.85
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.18
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.69
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,feeder,4,N Current (RMS),A,51.6
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.1
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.19
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.33
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,92.2
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,126.9
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.63
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
