Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,33.8
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.91
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.32
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.55
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.59
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.67
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,41.06
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,feeder,1,N Current (RMS),A,60.0
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,146.9
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,143.3
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,169.2
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,transformer,,Temperature,C,24.3
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,134.88
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,72.33
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,104.38
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,232.7
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,544.3
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
923903,OCCUPATION RD.,2024-02-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,423.7
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.02
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.45
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.66
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,feeder,6,N Current (RMS),A,24.6
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,38.7
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.6
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.2
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.61
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.47
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.56
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.85
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.81
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.95
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,feeder,5,N Current (RMS),A,57.5
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,126.0
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.8
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,100.0
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.41
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.34
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.69
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.25
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,feeder,4,N Current (RMS),A,46.9
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.7
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.31
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.79
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,86.0
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,119.6
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.12
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,40.8
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.9
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.61
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.68
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.85
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,42.71
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.5
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,39.18
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,feeder,1,N Current (RMS),A,53.2
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,175.4
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,134.2
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,161.6
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,transformer,,Temperature,C,24.3
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.2
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,136.34
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,70.57
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,103.29
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,249.9
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,552.2
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.5
923903,OCCUPATION RD.,2024-02-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,420.6
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.36
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.42
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.54
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,feeder,6,N Current (RMS),A,19.0
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.7
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.2
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.7
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.13
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.62
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.72
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.2
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.96
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.35
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,feeder,5,N Current (RMS),A,39.9
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,99.7
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,77.3
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,111.2
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.03
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.43
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.17
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,feeder,4,N Current (RMS),A,48.7
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.4
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.54
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.45
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,88.5
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,120.9
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.88
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.54
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,42.6
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.73
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.85
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.98
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.26
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.91
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,feeder,1,N Current (RMS),A,45.3
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,150.7
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,144.8
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,152.5
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,transformer,,Temperature,C,24.3
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.43
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,123.92
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,76.88
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,106.96
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,204.8
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,504.6
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.5
923903,OCCUPATION RD.,2024-02-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,437.1
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.03
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.38
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.99
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,feeder,6,N Current (RMS),A,17.7
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.8
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.2
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,18.5
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.84
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.91
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.96
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.78
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.6
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.11
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,feeder,5,N Current (RMS),A,46.6
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,93.7
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.3
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,117.2
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.11
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.65
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.02
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,feeder,4,N Current (RMS),A,47.2
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.4
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.57
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.55
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,92.3
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,125.7
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.14
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,38.2
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.87
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.41
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.25
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.57
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.75
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,40.67
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,feeder,1,N Current (RMS),A,53.6
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,155.9
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,139.8
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,167.8
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,transformer,,Temperature,C,24.3
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,118.19
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,70.32
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,109.94
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,208.9
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,481.8
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.9
923903,OCCUPATION RD.,2024-02-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,449.5
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.44
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.94
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.7
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,feeder,6,N Current (RMS),A,17.0
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.6
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.6
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,21.3
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.79
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.54
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.24
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.34
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.67
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.21
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,feeder,5,N Current (RMS),A,48.4
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,108.7
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.6
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,91.8
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.27
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.89
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.68
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.91
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,feeder,4,N Current (RMS),A,41.6
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.2
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.72
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.48
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,86.5
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,117.5
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.05
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.45
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,30.6
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.9
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.17
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.77
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,52.38
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.11
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,38.3
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,feeder,1,N Current (RMS),A,73.8
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,215.4
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,135.6
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,157.0
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,transformer,,Temperature,C,24.2
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,133.82
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,71.71
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,102.04
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,243.1
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,540.9
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.6
923903,OCCUPATION RD.,2024-02-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,413.6
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.28
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.32
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.74
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.15
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,feeder,6,N Current (RMS),A,14.4
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.5
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.5
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,15.5
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.67
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.01
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.75
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.65
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.19
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.59
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,feeder,5,N Current (RMS),A,44.5
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,109.2
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,77.1
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,116.0
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.89
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.72
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.11
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,feeder,4,N Current (RMS),A,41.0
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.8
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.88
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.8
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,80.2
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,113.7
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.87
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.22
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.92
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.33
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,45.7
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.78
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,41.04
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,feeder,1,N Current (RMS),A,72.7
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,187.6
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,119.5
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,168.8
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,transformer,,Temperature,C,24.2
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.09
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,120.2
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,72.07
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,110.5
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,217.9
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,487.8
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.2
923903,OCCUPATION RD.,2024-02-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,449.1
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.47
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.93
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.95
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.58
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,feeder,6,N Current (RMS),A,18.7
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.8
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,22.1
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.8
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.66
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.12
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.8
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.55
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.06
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,37.49
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,feeder,5,N Current (RMS),A,73.2
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,84.7
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,71.0
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,154.7
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.88
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.7
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.69
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,feeder,4,N Current (RMS),A,44.7
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.4
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.2
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.85
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.62
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,64.4
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.2
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,27.1
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.28
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.34
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.27
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.76
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.21
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,52.04
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,feeder,1,N Current (RMS),A,100.6
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,151.1
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.9
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,212.6
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,transformer,,Temperature,C,24.2
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.87
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,108.62
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,69.46
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,133.68
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,245.3
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,441.2
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.2
923903,OCCUPATION RD.,2024-02-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,542.4
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.43
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.83
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.71
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.08
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,feeder,6,N Current (RMS),A,16.3
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.2
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,18.3
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.61
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.29
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.05
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.11
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.07
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.9
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,feeder,5,N Current (RMS),A,50.0
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,110.0
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,64.5
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,110.8
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.43
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.08
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.42
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,feeder,4,N Current (RMS),A,41.1
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.0
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.67
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.39
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,67.6
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.9
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,33.2
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.85
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.18
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.69
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.12
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,49.37
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,feeder,1,N Current (RMS),A,78.3
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,154.6
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,124.4
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,202.2
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,transformer,,Temperature,C,24.1
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
