Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,108.96
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,70.67
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,123.17
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,221.9
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,443.3
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.2
923903,OCCUPATION RD.,2024-02-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,501.7
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.03
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.55
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.06
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,feeder,6,N Current (RMS),A,17.3
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.5
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.6
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,22.6
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.09
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.7
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.31
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.68
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.48
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.7
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,feeder,5,N Current (RMS),A,40.3
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,112.6
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,69.2
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,83.8
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.76
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.31
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.27
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,feeder,4,N Current (RMS),A,49.2
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.0
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.97
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.37
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.59
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,74.2
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,114.4
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.05
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,35.8
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.62
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.31
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.34
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.72
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.09
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,41.18
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,feeder,1,N Current (RMS),A,53.8
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,163.2
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,124.4
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,170.2
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,transformer,,Temperature,C,24.1
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,108.48
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,73.61
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,108.85
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,174.1
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,440.8
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.8
923903,OCCUPATION RD.,2024-02-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,443.4
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.51
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.48
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,feeder,6,N Current (RMS),A,18.8
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.9
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.5
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,20.1
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.28
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.79
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.17
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.78
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.83
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.85
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,feeder,5,N Current (RMS),A,59.7
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,125.0
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,76.9
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,72.3
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.42
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.32
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.49
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.6
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,feeder,4,N Current (RMS),A,44.8
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.5
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.42
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.12
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,70.8
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,112.1
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.01
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.89
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,31.7
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.09
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.68
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.95
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.51
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.55
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,39.33
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,feeder,1,N Current (RMS),A,65.2
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,156.8
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.7
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,161.3
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,transformer,,Temperature,C,24.1
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,122.04
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,73.25
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,105.27
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,206.1
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,495.0
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.7
923903,OCCUPATION RD.,2024-02-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,428.3
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.65
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.79
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.51
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,feeder,6,N Current (RMS),A,17.6
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.1
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.9
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.3
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.35
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.32
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.02
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.22
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.37
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.03
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,feeder,5,N Current (RMS),A,60.5
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,122.9
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.7
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.7
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.31
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.76
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.48
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,feeder,4,N Current (RMS),A,39.8
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.5
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.9
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.1
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.89
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,79.1
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,118.9
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.93
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.1
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.39
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.69
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.77
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.31
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,37.91
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,feeder,1,N Current (RMS),A,51.8
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,135.5
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,126.7
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,155.6
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,transformer,,Temperature,C,24.1
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,115.06
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,87.01
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,97.75
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,159.0
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,469.1
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,355.2
923903,OCCUPATION RD.,2024-02-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,398.0
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.4
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.53
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.63
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.95
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,feeder,6,N Current (RMS),A,21.1
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,39.8
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.1
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.1
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.81
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.66
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.99
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.45
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.26
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.77
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,feeder,5,N Current (RMS),A,48.4
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,114.6
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,74.2
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,85.8
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.37
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.55
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.17
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.9
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,feeder,4,N Current (RMS),A,51.4
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.9
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,95.8
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.22
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.82
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,96.1
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,134.9
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.61
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,29.1
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.94
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.26
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.28
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.36
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.55
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.52
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,feeder,1,N Current (RMS),A,50.2
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,137.3
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.6
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,143.0
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,transformer,,Temperature,C,24.1
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,124.68
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,73.39
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,103.63
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,209.3
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,502.9
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.2
923903,OCCUPATION RD.,2024-02-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,419.1
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.38
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.36
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.97
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,feeder,6,N Current (RMS),A,20.9
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,37.9
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.2
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,21.2
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.22
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.1
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.79
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.38
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.91
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.58
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,feeder,5,N Current (RMS),A,48.8
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.0
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,85.3
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,89.6
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.62
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.41
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.61
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,feeder,4,N Current (RMS),A,72.6
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,113.2
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.77
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.52
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,89.8
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,124.5
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.98
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.63
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,27.5
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.24
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.13
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.95
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.75
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.03
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.54
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,feeder,1,N Current (RMS),A,48.2
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,126.7
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,150.6
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,137.6
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,transformer,,Temperature,C,24.1
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,96.5
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,82.89
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,106.85
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,139.4
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,390.2
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.6
923903,OCCUPATION RD.,2024-02-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,431.6
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.64
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.04
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.1
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,feeder,6,N Current (RMS),A,17.8
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.9
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,23.0
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.5
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.25
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.91
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.71
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.66
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.83
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.8
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,feeder,5,N Current (RMS),A,35.9
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.4
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.5
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.59
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.51
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.24
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.84
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,feeder,4,N Current (RMS),A,45.3
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.2
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.97
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.62
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.78
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,77.7
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,113.3
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.52
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,25.6
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.59
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.26
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.23
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.63
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,40.17
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,feeder,1,N Current (RMS),A,56.5
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,127.4
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,137.2
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,163.6
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,transformer,,Temperature,C,24.2
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,85.14
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,75.59
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,100.22
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,132.9
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,343.3
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.3
923903,OCCUPATION RD.,2024-02-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,402.8
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.94
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.78
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.04
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,feeder,6,N Current (RMS),A,18.5
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.8
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.9
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,22.6
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.5
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.14
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.21
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.9
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.89
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,feeder,5,N Current (RMS),A,40.6
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.2
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,72.5
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.98
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.8
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.02
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,feeder,4,N Current (RMS),A,49.2
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.3
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.02
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.49
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,75.9
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,109.2
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,29.7
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.5
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.19
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.94
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.79
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.82
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,35.32
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,feeder,1,N Current (RMS),A,48.2
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,121.5
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,122.0
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,144.0
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,transformer,,Temperature,C,24.2
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,78.88
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,70.01
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,96.14
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,141.1
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.1
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
923903,OCCUPATION RD.,2024-02-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,385.6
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
