Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.41
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.24
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.89
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,feeder,6,N Current (RMS),A,16.2
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.7
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.2
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.5
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.71
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.31
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.33
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.6
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.69
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.01
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,feeder,5,N Current (RMS),A,46.5
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.9
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.4
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,85.6
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.51
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.38
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.31
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,feeder,4,N Current (RMS),A,55.6
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.2
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.95
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.28
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.41
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,71.0
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,108.4
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,31.3
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.12
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.93
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.57
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.29
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.56
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,feeder,1,N Current (RMS),A,47.3
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,102.3
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.6
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,122.3
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,transformer,,Temperature,C,24.3
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,72.69
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,68.95
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,96.19
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,145.6
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.9
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.9
923903,OCCUPATION RD.,2024-02-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,391.2
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.47
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.16
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.38
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,feeder,6,N Current (RMS),A,22.2
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.7
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.2
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.5
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.76
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.32
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.57
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.7
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.06
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,feeder,5,N Current (RMS),A,46.0
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.9
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,78.8
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.56
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.58
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.04
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,feeder,4,N Current (RMS),A,48.1
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.2
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.16
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.27
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,63.6
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.4
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.24
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,33.4
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.69
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.09
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.16
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.59
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,feeder,1,N Current (RMS),A,44.0
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.8
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,118.2
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,transformer,,Temperature,C,24.3
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,68.56
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,55.03
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,91.55
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,164.1
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.4
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
923903,OCCUPATION RD.,2024-02-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,372.2
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.15
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.3
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.87
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,feeder,6,N Current (RMS),A,36.6
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.8
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.8
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,54.3
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.72
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.07
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.22
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.54
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.89
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.94
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,feeder,5,N Current (RMS),A,34.7
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.5
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.1
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.3
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.41
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.45
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.4
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.19
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,feeder,4,N Current (RMS),A,45.1
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.5
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.93
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.23
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.23
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,93.7
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,130.1
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,36.7
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.3
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.45
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.62
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.18
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.45
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,feeder,1,N Current (RMS),A,51.6
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.3
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.9
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,113.9
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,transformer,,Temperature,C,24.3
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,76.49
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,51.79
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,93.8
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,178.8
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.3
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
923903,OCCUPATION RD.,2024-02-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,382.5
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.32
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.09
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.89
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.89
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,feeder,6,N Current (RMS),A,16.7
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.2
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.2
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.5
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.75
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.08
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.01
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.06
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.74
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.79
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,feeder,5,N Current (RMS),A,35.1
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.2
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.02
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.87
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,feeder,4,N Current (RMS),A,46.0
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.2
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.32
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.85
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.16
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,101.2
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,138.9
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.85
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,34.3
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.27
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.38
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.46
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.08
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.48
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,37.45
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,feeder,1,N Current (RMS),A,71.7
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,131.2
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.3
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,153.7
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,transformer,,Temperature,C,24.4
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,88.5
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,57.03
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,94.01
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,168.6
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,355.5
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
923903,OCCUPATION RD.,2024-02-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,377.7
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.31
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.03
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.71
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,feeder,6,N Current (RMS),A,13.2
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.2
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.8
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,20.3
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.16
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.94
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.36
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.73
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.94
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.9
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,feeder,5,N Current (RMS),A,50.6
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.6
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,77.2
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.28
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.21
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,feeder,4,N Current (RMS),A,44.1
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.7
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.31
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,84.9
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,117.7
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.77
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,32.9
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.18
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.85
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.27
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.56
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.71
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.96
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,feeder,1,N Current (RMS),A,58.9
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,129.4
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.4
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,139.2
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,transformer,,Temperature,C,24.5
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,79.18
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,55.13
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,93.23
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,164.8
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.5
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
923903,OCCUPATION RD.,2024-02-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,374.6
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.27
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.49
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.04
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,feeder,6,N Current (RMS),A,13.8
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.6
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,21.9
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.37
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.32
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.28
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.74
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.85
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.06
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,feeder,5,N Current (RMS),A,35.6
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.7
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.7
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.0
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.94
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.75
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,feeder,4,N Current (RMS),A,50.3
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.3
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.13
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.4
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.66
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,78.0
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,113.8
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.74
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,55.6
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.7
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.4
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.99
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.84
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.74
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.32
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.27
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,feeder,1,N Current (RMS),A,54.4
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,111.2
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.3
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,129.0
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,transformer,,Temperature,C,24.5
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,78.31
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,51.28
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,94.52
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,185.0
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.6
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
923903,OCCUPATION RD.,2024-02-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,381.7
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.2
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.29
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.68
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.71
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,feeder,6,N Current (RMS),A,12.4
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.7
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,20.0
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.4
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.82
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.68
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.53
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.88
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.12
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,feeder,5,N Current (RMS),A,65.6
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.7
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.7
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,96.3
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.34
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.89
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,feeder,4,N Current (RMS),A,49.0
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.5
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.01
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.93
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,67.6
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,104.7
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.78
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,45.3
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.73
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.22
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.95
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.7
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.27
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.8
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,feeder,1,N Current (RMS),A,50.6
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,118.9
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.8
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,122.9
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,transformer,,Temperature,C,24.6
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,78.59
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,51.04
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,95.65
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,187.2
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.5
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
923903,OCCUPATION RD.,2024-02-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,385.2
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.94
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.46
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.43
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,feeder,6,N Current (RMS),A,15.5
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.9
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.7
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.31
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.76
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.89
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.24
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.64
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.57
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,feeder,5,N Current (RMS),A,58.9
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,84.6
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
