Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.79
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.74
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.86
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,feeder,4,N Current (RMS),A,48.4
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.6
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.99
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,88.0
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,119.9
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.77
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.38
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.37
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.74
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.45
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.13
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.85
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,feeder,1,N Current (RMS),A,41.2
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.2
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,114.7
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,transformer,,Temperature,C,24.7
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,78.32
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,48.31
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,87.78
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,170.0
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.9
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
923903,OCCUPATION RD.,2024-02-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.5
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.33
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.21
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.17
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,feeder,6,N Current (RMS),A,12.3
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.2
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,14.1
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.31
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.89
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.79
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.18
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.57
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.53
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,feeder,5,N Current (RMS),A,50.4
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.6
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,79.4
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.5
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.73
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.63
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,feeder,4,N Current (RMS),A,53.8
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.6
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.97
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,92.3
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,123.9
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.98
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,33.4
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.93
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.95
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.12
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.75
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.23
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.9
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,feeder,1,N Current (RMS),A,43.1
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.2
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.1
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,114.8
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,transformer,,Temperature,C,24.8
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,73.5
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,46.59
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,87.8
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,171.4
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.3
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
923903,OCCUPATION RD.,2024-02-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.7
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.7
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.08
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.76
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,feeder,6,N Current (RMS),A,28.2
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.4
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.8
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.4
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.63
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.19
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.33
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.33
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.57
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.38
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,feeder,5,N Current (RMS),A,33.8
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.1
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.6
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.67
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.54
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.91
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,feeder,4,N Current (RMS),A,59.5
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.6
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.61
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.51
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,77.1
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,114.7
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,35.9
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.89
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.52
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.31
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.63
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.43
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.94
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,feeder,1,N Current (RMS),A,49.6
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.9
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.7
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,123.4
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,transformer,,Temperature,C,24.8
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,71.88
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,49.17
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,96.18
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,190.7
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.4
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
923903,OCCUPATION RD.,2024-02-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.7
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.08
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.72
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.79
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,feeder,6,N Current (RMS),A,23.6
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.2
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.1
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.7
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.88
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.5
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.9
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.09
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.01
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,feeder,5,N Current (RMS),A,31.9
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.2
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.4
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,70.3
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.6
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.05
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.09
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,feeder,4,N Current (RMS),A,52.8
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.8
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.84
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.14
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.25
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,82.6
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,123.9
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.21
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.53
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.52
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.19
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.5
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.17
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.93
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,feeder,1,N Current (RMS),A,42.1
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.4
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.2
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,115.3
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,transformer,,Temperature,C,24.9
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,79.28
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,49.81
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,90.26
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,179.6
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.5
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
923903,OCCUPATION RD.,2024-02-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,364.4
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.2
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.92
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.87
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.68
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,feeder,6,N Current (RMS),A,17.6
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.0
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.4
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.4
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.35
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.48
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.16
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.6
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.9
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.6
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,feeder,5,N Current (RMS),A,24.8
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.8
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.8
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.21
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.05
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.34
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.49
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,feeder,4,N Current (RMS),A,64.0
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.4
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.26
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.67
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,73.9
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,111.2
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.07
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,33.7
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.15
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.86
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.23
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.52
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.37
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,feeder,1,N Current (RMS),A,44.0
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.9
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.9
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.4
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,transformer,,Temperature,C,25.0
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,71.47
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,46.5
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,83.87
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,162.1
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
923903,OCCUPATION RD.,2024-02-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,340.4
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.58
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.98
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.86
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,feeder,6,N Current (RMS),A,15.4
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.3
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.0
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.2
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.97
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.16
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.92
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.54
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.55
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.19
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,feeder,5,N Current (RMS),A,35.0
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.4
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.2
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,75.8
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.42
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.05
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.99
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,feeder,4,N Current (RMS),A,54.2
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.3
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.27
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.53
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,72.1
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,106.4
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.54
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,28.1
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.85
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.01
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.36
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.98
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.81
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,feeder,1,N Current (RMS),A,44.5
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.6
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.4
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.1
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,transformer,,Temperature,C,25.1
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,74.96
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,48.56
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,87.92
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,165.2
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.4
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
923903,OCCUPATION RD.,2024-02-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,356.1
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.5
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.02
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.72
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,feeder,6,N Current (RMS),A,13.2
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.9
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.1
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.4
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.88
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.98
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.8
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.31
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.55
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.89
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,feeder,5,N Current (RMS),A,28.6
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.6
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.2
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.0
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.57
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.97
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.13
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,feeder,4,N Current (RMS),A,55.3
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.8
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.22
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.01
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,73.0
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,105.8
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,29.6
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.37
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.91
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.79
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.97
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.48
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,feeder,1,N Current (RMS),A,50.8
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.5
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,transformer,,Temperature,C,25.2
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,70.21
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,41.64
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,84.62
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,167.6
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.1
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
923903,OCCUPATION RD.,2024-02-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.8
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.71
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.32
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.37
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,feeder,6,N Current (RMS),A,12.8
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.9
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.7
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,15.3
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.64
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.72
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.43
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.3
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.28
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.4
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,feeder,5,N Current (RMS),A,35.3
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.7
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.8
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,85.2
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.41
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.51
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.35
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.98
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,feeder,4,N Current (RMS),A,56.3
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.3
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.23
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,60.3
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.4
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
