Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.48
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,31.2
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.59
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.59
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.82
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.68
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.78
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,feeder,1,N Current (RMS),A,44.4
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.3
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.1
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.0
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,transformer,,Temperature,C,25.3
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,68.54
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,45.33
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,83.38
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,157.7
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
923903,OCCUPATION RD.,2024-02-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.0
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.3
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.2
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.81
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,feeder,6,N Current (RMS),A,12.5
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.3
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.3
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,12.8
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.53
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.74
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.72
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.35
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.03
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.56
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,feeder,5,N Current (RMS),A,33.7
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.1
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.9
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.0
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.3
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.42
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,feeder,4,N Current (RMS),A,57.4
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.1
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.42
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.9
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.56
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,53.6
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.1
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,29.3
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.15
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.52
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.58
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.57
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.5
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,feeder,1,N Current (RMS),A,46.0
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.0
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,transformer,,Temperature,C,25.4
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,65.37
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,45.34
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,83.54
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,164.3
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
923903,OCCUPATION RD.,2024-02-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.7
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.49
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.87
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.69
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.6
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,feeder,6,N Current (RMS),A,13.2
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.8
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.7
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.2
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.08
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.16
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.61
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.61
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.14
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.13
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,feeder,5,N Current (RMS),A,29.1
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.6
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.3
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,70.2
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.55
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.36
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,feeder,4,N Current (RMS),A,52.5
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.6
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.32
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.42
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,69.6
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.8
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.37
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,31.9
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.52
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.48
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.43
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.8
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.73
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,feeder,1,N Current (RMS),A,45.7
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.1
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.2
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.6
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,transformer,,Temperature,C,25.5
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,68.89
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,45.44
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,81.61
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,159.5
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
923903,OCCUPATION RD.,2024-02-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.4
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.33
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.81
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.25
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.81
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,feeder,6,N Current (RMS),A,14.5
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.8
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.3
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,13.0
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.47
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.75
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.55
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.46
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.35
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.82
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,feeder,5,N Current (RMS),A,38.6
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.3
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,74.1
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.6
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.76
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,feeder,4,N Current (RMS),A,58.9
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.1
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.04
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.71
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,61.3
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.2
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,29.4
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.12
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.84
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.33
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.21
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.86
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,feeder,1,N Current (RMS),A,47.5
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.4
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,106.0
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,transformer,,Temperature,C,25.6
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,64.3
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,82.39
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,166.6
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
923903,OCCUPATION RD.,2024-02-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.8
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.08
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.87
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.6
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,feeder,6,N Current (RMS),A,12.0
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.3
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.3
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.0
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.75
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.53
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.47
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.36
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.57
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.4
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,feeder,5,N Current (RMS),A,31.1
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.2
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.2
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.7
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.76
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.63
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.27
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,feeder,4,N Current (RMS),A,51.6
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.7
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.43
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.4
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,53.2
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.0
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.51
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,30.2
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.74
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.89
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.71
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.28
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.4
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,feeder,1,N Current (RMS),A,42.8
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.5
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,transformer,,Temperature,C,25.7
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,65.25
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,46.55
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,79.59
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,148.7
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.1
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
923903,OCCUPATION RD.,2024-02-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.4
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.27
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.19
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.84
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.49
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,feeder,6,N Current (RMS),A,12.8
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.8
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,13.3
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,16.0
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.47
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.44
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.46
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.78
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.76
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.98
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,feeder,5,N Current (RMS),A,36.3
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.1
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.5
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,83.3
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.52
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.47
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.71
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,feeder,4,N Current (RMS),A,59.2
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.3
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.37
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,68.6
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,94.8
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,32.7
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.82
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.81
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.65
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.5
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.01
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,feeder,1,N Current (RMS),A,46.7
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.7
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,transformer,,Temperature,C,25.8
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,67.06
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,40.25
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,83.78
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,171.1
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.9
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
923903,OCCUPATION RD.,2024-02-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.5
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.39
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.9
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.77
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,feeder,6,N Current (RMS),A,13.0
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.4
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.1
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.1
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.03
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.72
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.53
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.01
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.68
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.35
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,feeder,5,N Current (RMS),A,34.6
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.4
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.8
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,72.1
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.54
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.02
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,feeder,4,N Current (RMS),A,53.0
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.12
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,60.9
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.8
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,29.1
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.18
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.96
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.65
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.86
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.24
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,feeder,1,N Current (RMS),A,44.9
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.3
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,transformer,,Temperature,C,25.9
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,63.96
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,42.24
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,79.24
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,156.9
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
923903,OCCUPATION RD.,2024-02-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.1
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.92
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.09
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.28
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,feeder,6,N Current (RMS),A,14.2
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.1
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.5
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.72
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.17
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.08
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.41
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.97
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.38
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,feeder,5,N Current (RMS),A,39.6
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.4
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.1
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,74.8
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.43
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.72
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,feeder,4,N Current (RMS),A,56.5
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.4
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.36
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.45
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,61.1
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.8
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.37
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,28.8
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.37
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.29
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.69
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.77
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.15
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,feeder,1,N Current (RMS),A,45.8
