Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.7
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.4
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,transformer,,Temperature,C,25.9
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,66.61
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,40.96
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,83.35
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,175.3
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
923903,OCCUPATION RD.,2024-02-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.9
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.28
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.13
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.95
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,feeder,6,N Current (RMS),A,12.8
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.3
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,13.7
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.23
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.79
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.17
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.37
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.2
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.46
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,feeder,5,N Current (RMS),A,35.0
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.5
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.8
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.59
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.58
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.34
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,feeder,4,N Current (RMS),A,54.7
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.8
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.69
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.07
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,68.8
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.9
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,31.6
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.95
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.97
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.32
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.12
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.42
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,feeder,1,N Current (RMS),A,43.8
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.1
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.7
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.1
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,transformer,,Temperature,C,26.1
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,68.81
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,40.7
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,80.54
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,172.2
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.8
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
923903,OCCUPATION RD.,2024-02-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.7
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.23
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.3
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.03
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.9
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,feeder,6,N Current (RMS),A,12.1
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.8
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.1
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.47
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.82
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.46
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.42
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.44
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.15
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,feeder,5,N Current (RMS),A,34.8
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,67.3
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.8
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.1
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.65
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.24
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.71
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,feeder,4,N Current (RMS),A,55.3
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.3
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.2
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,60.2
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.8
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,32.2
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.29
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.47
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.6
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.12
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.62
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,feeder,1,N Current (RMS),A,44.1
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.2
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.8
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,transformer,,Temperature,C,26.1
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,71.08
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,41.59
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,82.35
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,172.0
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.7
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
923903,OCCUPATION RD.,2024-02-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.8
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.23
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.25
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.07
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.1
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,feeder,6,N Current (RMS),A,11.4
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.0
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.6
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.08
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.43
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.98
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.35
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.69
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.4
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,feeder,5,N Current (RMS),A,36.7
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.7
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.9
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,76.1
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.59
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.32
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.69
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,feeder,4,N Current (RMS),A,54.9
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.2
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.73
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,58.4
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.4
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.45
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,32.1
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.24
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.13
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.4
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.51
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.72
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,feeder,1,N Current (RMS),A,47.0
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.7
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.8
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,transformer,,Temperature,C,26.2
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,69.58
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,40.56
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,82.11
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,170.0
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.2
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
923903,OCCUPATION RD.,2024-02-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.1
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.56
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.2
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.05
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,feeder,6,N Current (RMS),A,12.7
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.1
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.5
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.7
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.41
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.16
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.13
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.37
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.12
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.79
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,feeder,5,N Current (RMS),A,42.4
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,78.3
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.6
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,81.3
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.69
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.34
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.32
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,feeder,4,N Current (RMS),A,54.6
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.37
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,65.6
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.2
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.48
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.21
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.13
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.23
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.24
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.6
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,feeder,1,N Current (RMS),A,49.6
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.4
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.8
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,transformer,,Temperature,C,26.4
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,74.41
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,40.08
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,83.45
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,183.2
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.9
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
923903,OCCUPATION RD.,2024-02-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.3
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.45
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.38
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.08
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.83
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,feeder,6,N Current (RMS),A,15.8
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.9
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.4
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.2
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.54
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.49
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.22
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.78
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.54
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,feeder,5,N Current (RMS),A,38.5
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,69.8
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.0
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,85.1
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.61
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.48
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.64
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,feeder,4,N Current (RMS),A,58.3
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.0
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.19
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,60.9
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.1
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.53
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.96
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.62
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.92
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.2
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.41
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,feeder,1,N Current (RMS),A,46.9
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.8
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.4
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.8
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,transformer,,Temperature,C,26.4
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,72.06
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,42.71
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,85.11
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,177.9
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.7
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
923903,OCCUPATION RD.,2024-02-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.8
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.7
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.34
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.49
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,feeder,6,N Current (RMS),A,14.6
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.6
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.9
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,12.2
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.79
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.59
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.57
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.09
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.94
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.53
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,feeder,5,N Current (RMS),A,35.0
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,73.7
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.5
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,71.6
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.65
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.73
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.05
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,feeder,4,N Current (RMS),A,53.1
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.83
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,69.3
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.7
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.77
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,33.1
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.96
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.4
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.37
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.13
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,feeder,1,N Current (RMS),A,49.1
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.7
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.3
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.3
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,transformer,,Temperature,C,26.5
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,75.3
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,43.79
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,82.19
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,175.0
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.0
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
923903,OCCUPATION RD.,2024-02-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.0
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.5
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.05
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.52
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,feeder,6,N Current (RMS),A,12.8
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.8
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.5
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,16.0
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.46
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.96
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.75
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.02
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.4
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.42
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,feeder,5,N Current (RMS),A,38.9
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,76.7
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.9
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,82.8
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.49
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.99
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.48
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,feeder,4,N Current (RMS),A,55.7
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.0
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.92
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.97
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,75.4
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,104.5
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.73
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,29.8
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.85
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.95
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.04
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.24
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.06
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,feeder,1,N Current (RMS),A,44.4
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.2
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.1
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,107.0
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,transformer,,Temperature,C,26.6
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,80.54
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,47.65
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,88.19
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,177.2
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.7
