Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
923903,OCCUPATION RD.,2024-02-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.3
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.47
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.15
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.86
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,feeder,6,N Current (RMS),A,13.2
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.8
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.4
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,13.5
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.39
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.68
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.48
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.1
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.81
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.96
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,feeder,5,N Current (RMS),A,47.4
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,69.1
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.6
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,93.3
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.35
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.14
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,feeder,4,N Current (RMS),A,52.6
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.8
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.35
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,71.5
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,98.6
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,31.2
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.79
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.21
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.35
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.06
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.58
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,feeder,1,N Current (RMS),A,43.1
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.5
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.8
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,109.2
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,transformer,,Temperature,C,26.7
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,77.11
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,45.68
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,87.23
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,173.4
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.0
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
923903,OCCUPATION RD.,2024-02-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,352.1
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.59
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.55
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.79
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.85
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,feeder,6,N Current (RMS),A,13.1
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.8
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.9
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.3
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.9
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.05
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.93
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.29
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.73
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.44
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,feeder,5,N Current (RMS),A,61.8
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,70.7
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,104.3
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.86
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,feeder,4,N Current (RMS),A,59.4
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.9
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.08
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.28
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,69.1
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,106.0
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.11
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.61
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.65
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.51
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.07
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.25
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,feeder,1,N Current (RMS),A,53.3
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.8
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.4
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,116.3
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,transformer,,Temperature,C,26.8
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,75.96
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,45.66
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,100.79
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,212.6
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.7
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
923903,OCCUPATION RD.,2024-02-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,407.8
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.74
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.22
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.88
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,feeder,6,N Current (RMS),A,12.4
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.8
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.5
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.0
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.97
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.99
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.71
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.2
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.18
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.89
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,feeder,5,N Current (RMS),A,51.2
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.7
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.7
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,96.7
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.62
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.39
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.5
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,feeder,4,N Current (RMS),A,54.2
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.9
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.67
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,71.8
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,107.6
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.2
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.98
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,29.8
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.9
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.85
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.77
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.9
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,feeder,1,N Current (RMS),A,51.5
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.8
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,118.3
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,transformer,,Temperature,C,26.9
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.89
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,78.09
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,49.36
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,103.15
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,205.7
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.1
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
923903,OCCUPATION RD.,2024-02-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,413.2
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.15
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.42
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,feeder,6,N Current (RMS),A,12.6
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.1
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.2
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.63
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.5
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.7
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.91
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,feeder,5,N Current (RMS),A,50.4
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,83.0
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,97.6
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.53
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.73
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.38
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,feeder,4,N Current (RMS),A,60.6
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.5
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.93
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.39
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,65.9
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,109.1
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.7
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.66
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,30.6
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.5
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.11
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.71
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.83
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.12
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,feeder,1,N Current (RMS),A,54.3
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.8
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.9
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,119.3
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,transformer,,Temperature,C,27.0
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,79.73
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,48.67
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,105.46
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,210.8
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,323.3
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
923903,OCCUPATION RD.,2024-02-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,424.3
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.11
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.25
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.46
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,feeder,6,N Current (RMS),A,13.8
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.8
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.6
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,16.4
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.01
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.22
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.24
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.02
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.93
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.98
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,feeder,5,N Current (RMS),A,60.5
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,76.3
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.2
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,109.8
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.82
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.22
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.1
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,feeder,4,N Current (RMS),A,55.5
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.6
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.08
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.52
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.25
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,71.0
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,113.0
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.4
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.62
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,28.7
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.55
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.9
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.84
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.49
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,feeder,1,N Current (RMS),A,47.0
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.1
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.7
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,transformer,,Temperature,C,27.1
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,78.24
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,48.85
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,100.9
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,205.4
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.9
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
923903,OCCUPATION RD.,2024-02-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,405.4
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.9
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.29
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.01
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,feeder,6,N Current (RMS),A,12.5
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.4
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.8
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,13.9
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.18
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.7
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.75
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.24
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.11
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.18
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,feeder,5,N Current (RMS),A,79.9
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,94.3
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,126.2
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.33
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.88
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,feeder,4,N Current (RMS),A,60.5
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.4
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.88
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.54
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,64.3
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,112.4
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.3
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,30.7
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.25
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.14
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.29
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.96
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.92
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,feeder,1,N Current (RMS),A,49.0
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.9
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.6
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.5
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,transformer,,Temperature,C,27.2
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,83.52
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,52.32
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,108.29
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,220.8
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,338.1
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
923903,OCCUPATION RD.,2024-02-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,435.0
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.98
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.88
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.36
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,feeder,6,N Current (RMS),A,13.5
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.8
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.0
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,15.2
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.75
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.41
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.97
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.97
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.51
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.44
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,feeder,5,N Current (RMS),A,64.0
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,107.9
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,112.1
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.08
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.41
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.52
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,feeder,4,N Current (RMS),A,56.4
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.0
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.01
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.47
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.3
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,55.3
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,113.2
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,34.1
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.39
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.2
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.64
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.31
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.16
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,feeder,1,N Current (RMS),A,47.3
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.6
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.4
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.5
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,transformer,,Temperature,C,27.3
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,86.8
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,59.55
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,103.63
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,185.8
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,351.6
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
923903,OCCUPATION RD.,2024-02-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,417.4
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.44
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.14
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.63
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.63
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.61
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,feeder,6,N Current (RMS),A,13.7
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.4
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.2
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.8
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.42
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.16
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.28
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.81
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.84
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.52
