Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,feeder,5,N Current (RMS),A,68.2
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,112.2
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.2
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,115.9
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.11
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.45
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.13
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,feeder,4,N Current (RMS),A,63.4
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.5
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.26
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.18
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.81
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,62.9
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,122.2
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.1
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,36.7
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.13
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.44
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.43
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.49
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,feeder,1,N Current (RMS),A,48.8
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.7
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.6
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.9
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,transformer,,Temperature,C,27.4
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,91.31
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,59.76
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,106.66
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,201.5
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,370.0
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
923903,OCCUPATION RD.,2024-02-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,429.9
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.35
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.93
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.47
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.47
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,feeder,6,N Current (RMS),A,14.6
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.9
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.9
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,16.8
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.52
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.05
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.86
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.09
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.97
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.78
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,feeder,5,N Current (RMS),A,57.6
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,100.3
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.6
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,107.7
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.13
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,feeder,4,N Current (RMS),A,61.1
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.4
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.98
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.3
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.21
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,60.8
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,124.8
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.95
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,36.9
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.98
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.9
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.32
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.68
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.37
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,feeder,1,N Current (RMS),A,49.8
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,112.5
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.8
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,116.2
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,transformer,,Temperature,C,27.5
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,93.25
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,59.46
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,110.9
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,214.3
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,377.1
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
923903,OCCUPATION RD.,2024-02-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,446.5
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.7
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.13
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.15
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.99
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,feeder,6,N Current (RMS),A,13.2
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.4
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.2
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.8
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.39
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.47
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.45
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.87
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.81
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.29
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,feeder,5,N Current (RMS),A,26.8
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.3
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.1
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.7
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.5
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.01
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,feeder,4,N Current (RMS),A,64.0
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.0
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.43
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.69
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.24
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,61.7
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,123.2
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.05
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,35.2
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.51
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.09
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.44
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.54
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.34
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,feeder,1,N Current (RMS),A,52.6
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.1
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.8
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,120.0
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,transformer,,Temperature,C,27.6
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,78.75
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,59.51
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,99.93
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,179.4
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.4
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
923903,OCCUPATION RD.,2024-02-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,402.6
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.22
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.51
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.06
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.45
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.58
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,feeder,6,N Current (RMS),A,13.9
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,16.0
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.22
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.43
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.55
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.34
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.42
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.02
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,feeder,5,N Current (RMS),A,31.6
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.9
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.4
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.26
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,feeder,4,N Current (RMS),A,58.6
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.3
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.31
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.14
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.5
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,59.8
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,110.6
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.3
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.71
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.34
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,35.3
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.7
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.6
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.4
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.49
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,feeder,1,N Current (RMS),A,55.0
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.7
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.4
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,124.5
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,transformer,,Temperature,C,27.7
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,70.86
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,60.15
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,99.2
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,178.4
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.9
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
923903,OCCUPATION RD.,2024-02-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,400.3
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.02
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.96
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.33
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,feeder,6,N Current (RMS),A,14.7
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.3
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,15.0
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.79
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.05
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.05
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.28
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.12
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.02
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,feeder,5,N Current (RMS),A,27.3
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.1
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.6
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.9
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.17
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.4
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.71
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,feeder,4,N Current (RMS),A,59.5
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.7
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.09
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.27
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.04
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,58.0
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,105.7
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.3
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.22
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,36.4
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.67
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.92
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.8
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.72
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,feeder,1,N Current (RMS),A,54.4
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.6
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.2
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,121.1
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,transformer,,Temperature,C,27.8
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,70.32
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,56.25
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,96.04
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,178.9
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.2
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
923903,OCCUPATION RD.,2024-02-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,386.6
